ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/31/2019 00:00,2,0.000,ALERT,213.29,299.37,59.990,1564545604,"201051344000579","174011545737251",0.00,15.30,0,297.57,301.47,0.0,0.0,0.000,1405510.2,1405510.2,10152,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564545606,711290.00
07/31/2019 00:00,2,0.000,ALERT,213.96,299.07,59.990,1564545604,"201051344001025","174011545737251",0.00,14.30,0,296.66,301.47,0.0,0.0,0.000,1390905.8,1390905.8,10147,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564545608,711291.00
07/31/2019 00:00,2,0.000,ALERT,213.96,299.67,60.001,1564545604,"201051344001093","174011545737251",0.00,15.50,0,296.96,300.87,0.0,0.0,0.000,1372526.1,1372526.1,10176,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564545609,711292.00
07/31/2019 00:00,2,0.000,ALERT,213.06,298.77,59.959,1564545604,"201051344000458","174011545737251",0.00,15.80,0,296.96,301.47,0.0,0.0,0.000,1385992.7,1385992.7,10140,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564545611,711293.00
07/31/2019 00:00,2,0.000,ALERT,214.19,300.27,60.006,1564545604,"201051344000890","174011545737251",0.00,15.00,0,297.57,301.77,0.0,0.0,0.000,1387800.3,1387800.3,10150,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564545613,711294.00
07/31/2019 00:00,2,0.000,ALERT,213.06,298.47,60.001,1564545604,"201051344000988","174011545737251",0.00,15.30,0,294.56,300.57,0.0,0.0,0.000,1050387.9,1050387.9,10138,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564545615,711295.00
07/31/2019 00:00,2,0.000,ALERT,214.64,300.57,60.006,1564545604,"201051344000582","174011545737251",0.00,14.70,0,297.87,301.77,0.0,0.0,0.000,1364855.5,1364855.5,10142,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564545617,711296.00
07/31/2019 00:00,2,0.000,ALERT,213.29,299.37,60.006,1564545604,"201051344000868","174011545737251",0.00,15.30,0,297.57,301.77,0.0,0.0,0.000,1372868.8,1372868.8,10138,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564545618,711297.00
07/31/2019 00:00,2,0.000,ALERT,213.74,299.37,60.006,1564545604,"201051344000576","174011545737251",0.00,15.30,0,296.96,300.87,0.0,0.0,0.000,1388786.3,1388786.3,10166,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564545621,711298.00
07/31/2019 00:00,2,0.000,ALERT,213.29,298.47,60.028,1564545604,"201051344001158","174011545737251",0.00,14.70,0,296.36,300.27,0.0,0.0,0.000,1366280.7,1366280.7,10138,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564545623,711299.00
07/31/2019 00:00,2,0.000,ALERT,214.19,299.37,60.017,1564545604,"201051344000917","174011545737251",0.00,15.80,0,295.76,300.57,0.0,0.0,0.000,1382103.1,1382103.1,10176,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564545625,711300.00
07/31/2019 00:00,2,0.000,ALERT,214.41,299.37,60.017,1564545604,"201051344000417","174011545737251",0.00,14.70,0,296.66,300.57,0.0,0.0,0.000,1090920.6,1090920.6,10166,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564545627,711301.00
07/31/2019 00:00,2,0.000,ALERT,214.64,299.67,60.006,1564545604,"201051344000685","174011545737251",0.00,15.00,0,296.96,301.17,0.0,0.0,0.000,1388023.8,1388023.8,10156,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564545629,711302.00
07/31/2019 00:00,2,0.000,ALERT,214.41,299.07,60.017,1564545604,"201051344000651","174011545737251",0.00,14.30,0,296.66,300.57,0.0,0.0,0.000,1382587.0,1382587.0,10149,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564545631,711303.00
07/31/2019 00:00,2,0.000,ALERT,213.06,299.07,60.006,1564545604,"201051344000594","174011545737251",0.00,15.30,0,296.96,301.17,0.0,0.0,0.000,1392330.0,1392330.0,10148,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564545633,711304.00
07/31/2019 00:00,2,0.000,ALERT,213.29,298.47,60.006,1564545604,"201051344000469","174011545737251",0.00,14.70,0,296.06,300.27,0.0,0.0,0.000,1372632.7,1372632.7,10157,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564545635,711305.00
07/31/2019 00:00,2,0.000,ALERT,213.51,298.77,60.017,1564545604,"201051344000585","174011545737251",0.00,15.00,0,296.66,301.17,0.0,0.0,0.000,1398396.7,1398396.7,10143,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564545637,711306.00
07/31/2019 00:00,2,0.000,ALERT,213.74,298.47,60.006,1564545604,"201051344000853","174011545737251",0.00,15.00,0,296.96,301.17,0.0,0.0,0.000,1395337.5,1395337.5,10155,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564545638,711307.00
07/31/2019 00:00,2,0.000,ALERT,213.74,299.07,60.001,1564545604,"201051344001145","174011545737251",0.00,15.00,0,297.57,301.77,0.0,0.0,0.000,1396918.8,1396918.8,10175,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564545640,711308.00
07/31/2019 00:00,2,0.000,ALERT,213.51,298.47,60.012,1564545604,"201051344000438","174011545737251",0.00,14.70,0,297.26,301.17,0.0,0.0,0.000,1390441.9,1390441.9,10146,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564545642,711309.00
07/31/2019 00:00,2,0.000,ALERT,213.29,298.47,60.006,1564545604,"201051344001135","174011545737251",0.00,15.00,0,297.26,301.47,0.0,0.0,0.000,1378175.6,1378175.6,10140,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564545644,711310.00
07/31/2019 00:00,2,0.000,ALERT,213.29,298.77,60.001,1564545604,"201051344000983","174011545737251",0.00,15.30,0,297.57,301.17,0.0,0.0,0.000,1393599.5,1393599.5,10146,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564545646,711311.00
07/31/2019 00:00,2,0.000,ALERT,213.51,298.47,60.043,1564545604,"201051344001203","174011545737251",0.00,15.00,0,296.96,302.68,0.0,0.0,0.000,1386295.6,1386295.6,10163,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564545648,711312.00
07/31/2019 00:00,2,0.000,ALERT,213.51,299.07,60.006,1564545604,"201051344001230","174011545737251",0.00,14.70,0,297.26,301.47,0.0,0.0,0.000,1380632.9,1380632.9,10191,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564545649,711313.00
07/31/2019 00:00,2,0.000,ALERT,213.06,298.17,60.028,1564545604,"201051344000646","174011545737251",0.00,15.00,0,296.36,300.87,0.0,0.0,0.000,1374670.1,1374670.1,10163,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564545651,711314.00
07/31/2019 00:00,2,0.000,ALERT,213.51,298.17,60.001,1564545604,"201051344000867","174011545737251",0.00,15.50,0,296.96,301.17,0.0,0.0,0.000,1370765.1,1370765.1,10159,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564545653,711315.00
07/31/2019 00:00,2,0.000,ALERT,213.96,298.17,60.006,1564545604,"201051344000633","174011545737251",0.00,14.70,0,295.16,300.27,0.0,0.0,0.000,1367475.2,1367475.2,10167,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564545655,711316.00
07/31/2019 00:00,2,0.000,ALERT,213.06,298.47,59.980,1564545604,"201051344000955","174011545737251",0.00,15.30,0,296.96,300.87,0.0,0.0,0.000,1395417.7,1395417.7,10159,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564545657,711317.00
07/31/2019 00:00,2,0.000,ALERT,213.51,297.87,60.001,1564545604,"201051344000648","174011545737251",0.00,14.70,0,296.66,300.87,0.0,0.0,0.000,1380989.3,1380989.3,10141,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564545658,711318.00
07/31/2019 00:00,2,0.000,ALERT,213.74,298.17,60.001,1564545604,"201051344000645","174011545737251",0.00,15.50,0,296.96,300.87,0.0,0.0,0.000,1386795.3,1386795.3,10148,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564545660,711319.00
07/31/2019 00:00,2,0.000,ALERT,213.29,299.07,60.001,1564545604,"201051344000569","174011545737251",0.00,15.30,0,297.57,301.47,0.0,0.0,0.000,1404052.4,1404052.4,10144,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564545662,711320.00
07/31/2019 00:00,2,0.000,ALERT,213.29,297.57,60.006,1564545604,"179051228000119","174011545737251",0.00,17.00,0,295.16,300.27,0.0,0.0,0.000,190018.0,190018.0,10241,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564545664,711321.00
07/31/2019 00:15,2,0.000,ALERT,213.06,299.37,59.975,1564546504,"201051344000579","174011545737251",0.00,15.30,0,297.57,301.47,0.0,0.0,0.000,1405510.2,1405510.2,10154,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564546506,711322.00
07/31/2019 00:15,2,0.000,ALERT,213.51,298.17,60.006,1564546504,"201051344001025","174011545737251",0.00,14.30,0,296.96,301.77,0.0,0.0,0.000,1390905.8,1390905.8,10149,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564546508,711323.00
07/31/2019 00:15,2,0.000,ALERT,213.51,298.77,60.012,1564546504,"201051344001093","174011545737251",0.00,15.50,0,297.26,300.87,0.0,0.0,0.000,1372526.1,1372526.1,10178,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564546510,711324.00
07/31/2019 00:15,2,0.000,ALERT,213.06,298.77,60.012,1564546504,"201051344000458","174011545737251",0.00,15.80,0,296.96,301.47,0.0,0.0,0.000,1385992.7,1385992.7,10142,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564546511,711325.00
07/31/2019 00:15,2,0.000,ALERT,213.51,299.67,60.006,1564546504,"201051344000890","174011545737251",0.00,15.00,0,297.87,302.37,0.0,0.0,0.000,1387800.3,1387800.3,10152,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564546513,711326.00
07/31/2019 00:15,2,0.000,ALERT,212.83,298.47,60.012,1564546504,"201051344000988","174011545737251",0.00,15.30,0,294.26,300.27,0.0,0.0,0.000,1050387.9,1050387.9,10140,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564546515,711327.00
07/31/2019 00:15,2,0.000,ALERT,213.96,299.97,60.049,1564546504,"201051344000582","174011545737251",0.00,14.70,0,297.87,301.77,0.0,0.0,0.000,1364855.5,1364855.5,10144,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564546517,711328.00
07/31/2019 00:15,2,0.000,ALERT,213.06,299.37,59.985,1564546504,"201051344000868","174011545737251",0.00,15.30,0,297.87,301.47,0.0,0.0,0.000,1372868.8,1372868.8,10140,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564546519,711329.00
07/31/2019 00:15,2,0.000,ALERT,213.51,299.07,60.006,1564546504,"201051344000576","174011545737251",0.00,15.30,0,296.96,300.87,0.0,0.0,0.000,1388786.3,1388786.3,10168,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564546520,711330.00
07/31/2019 00:15,2,0.000,ALERT,213.06,298.47,60.017,1564546504,"201051344001158","174011545737251",0.00,14.70,0,296.36,300.27,0.0,0.0,0.000,1366280.7,1366280.7,10140,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564546522,711331.00
07/31/2019 00:15,2,0.000,ALERT,213.74,298.47,60.006,1564546504,"201051344000917","174011545737251",0.00,15.80,0,295.76,300.57,0.0,0.0,0.000,1382103.1,1382103.1,10178,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564546524,711332.00
07/31/2019 00:15,2,0.000,ALERT,213.96,298.47,60.006,1564546504,"201051344000417","174011545737251",0.00,15.00,0,296.66,300.57,0.0,0.0,0.000,1090920.6,1090920.6,10168,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564546526,711333.00
07/31/2019 00:15,2,0.000,ALERT,214.19,299.37,60.006,1564546504,"201051344000685","174011545737251",0.00,15.00,0,297.26,301.17,0.0,0.0,0.000,1388023.8,1388023.8,10158,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564546528,711334.00
07/31/2019 00:15,2,0.000,ALERT,213.96,298.47,60.006,1564546504,"201051344000651","174011545737251",0.00,14.30,0,296.06,299.67,0.0,0.0,0.000,1382587.0,1382587.0,10151,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564546530,711335.00
07/31/2019 00:15,2,0.000,ALERT,213.06,299.07,60.043,1564546504,"201051344000594","174011545737251",0.00,15.00,0,296.66,301.17,0.0,0.0,0.000,1392330.0,1392330.0,10150,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564546532,711336.00
07/31/2019 00:15,2,0.000,ALERT,213.29,298.47,60.012,1564546504,"201051344000469","174011545737251",0.00,14.70,0,295.76,300.27,0.0,0.0,0.000,1372632.7,1372632.7,10159,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564546534,711337.00
07/31/2019 00:15,2,0.000,ALERT,213.96,299.37,60.006,1564546504,"201051344000585","174011545737251",0.00,15.00,0,296.06,299.97,0.0,0.0,0.000,1398396.7,1398396.7,10145,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564546536,711338.00
07/31/2019 00:15,2,0.000,ALERT,213.74,298.77,60.006,1564546504,"201051344000853","174011545737251",0.00,15.30,0,296.96,300.87,0.0,0.0,0.000,1395337.5,1395337.5,10157,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564546538,711339.00
07/31/2019 00:15,2,0.000,ALERT,214.19,299.67,60.017,1564546504,"201051344001145","174011545737251",0.00,15.00,0,297.26,300.87,0.0,0.0,0.000,1396918.8,1396918.8,10177,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564546539,711340.00
07/31/2019 00:15,2,0.000,ALERT,213.96,299.07,59.990,1564546504,"201051344000438","174011545737251",0.00,14.70,0,296.66,300.57,0.0,0.0,0.000,1390441.9,1390441.9,10148,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564546541,711341.00
07/31/2019 00:15,2,0.000,ALERT,213.51,299.37,60.012,1564546504,"201051344001135","174011545737251",0.00,15.00,0,296.66,300.87,0.0,0.0,0.000,1378175.6,1378175.6,10142,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564546543,711342.00
07/31/2019 00:15,2,0.000,ALERT,213.29,299.07,59.990,1564546504,"201051344000983","174011545737251",0.00,15.50,0,296.96,301.17,0.0,0.0,0.000,1393599.5,1393599.5,10148,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564546545,711343.00
07/31/2019 00:15,2,0.000,ALERT,213.96,299.07,60.017,1564546504,"201051344001203","174011545737251",0.00,15.00,0,296.66,302.07,0.0,0.0,0.000,1386295.6,1386295.6,10165,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564546547,711344.00
07/31/2019 00:15,2,0.000,ALERT,213.96,299.37,60.006,1564546504,"201051344001230","174011545737251",0.00,14.70,0,296.96,300.57,0.0,0.0,0.000,1380632.9,1380632.9,10193,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564546548,711345.00
07/31/2019 00:15,2,0.000,ALERT,213.51,299.07,60.022,1564546504,"201051344000646","174011545737251",0.00,15.00,0,295.76,299.97,0.0,0.0,0.000,1374670.1,1374670.1,10165,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564546550,711346.00
07/31/2019 00:15,2,0.000,ALERT,213.51,298.47,59.975,1564546504,"201051344000867","174011545737251",0.00,15.50,0,296.36,301.17,0.0,0.0,0.000,1370765.1,1370765.1,10161,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564546552,711347.00
07/31/2019 00:15,2,0.000,ALERT,213.96,298.47,60.017,1564546504,"201051344000633","174011545737251",0.00,14.70,0,294.86,299.97,0.0,0.0,0.000,1367475.2,1367475.2,10169,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564546554,711348.00
07/31/2019 00:15,2,0.000,ALERT,213.51,299.07,60.033,1564546504,"201051344000955","174011545737251",0.00,15.00,0,296.36,299.97,0.0,0.0,0.000,1395417.7,1395417.7,10161,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564546556,711349.00
07/31/2019 00:15,2,0.000,ALERT,213.51,298.17,60.022,1564546504,"201051344000648","174011545737251",0.00,14.70,0,295.76,300.57,0.0,0.0,0.000,1380989.3,1380989.3,10143,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564546557,711350.00
07/31/2019 00:15,2,0.000,ALERT,213.74,298.77,60.043,1564546504,"201051344000645","174011545737251",0.00,15.50,0,296.66,300.57,0.0,0.0,0.000,1386795.3,1386795.3,10150,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564546559,711351.00
07/31/2019 00:15,2,0.000,ALERT,213.29,299.37,60.065,1564546504,"201051344000569","174011545737251",0.00,15.30,0,297.26,301.47,0.0,0.0,0.000,1404052.4,1404052.4,10146,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564546561,711352.00
07/31/2019 00:15,2,0.000,ALERT,213.51,298.17,60.022,1564546504,"179051228000119","174011545737251",0.00,17.00,0,294.86,299.97,0.0,0.0,0.000,190018.0,190018.0,10243,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564546563,711353.00
07/31/2019 00:30,2,0.000,ALERT,212.61,300.87,60.033,1564547404,"201051344000579","174011545737251",0.00,15.30,0,297.26,302.07,0.0,0.0,0.000,1405510.2,1405510.2,10156,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564547406,711354.00
07/31/2019 00:30,2,0.000,ALERT,212.16,298.47,60.033,1564547404,"201051344001025","174011545737251",0.00,14.30,0,296.36,301.17,0.0,0.0,0.000,1390905.8,1390905.8,10151,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564547408,711355.00
07/31/2019 00:30,2,0.000,ALERT,212.38,298.77,60.033,1564547404,"201051344001093","174011545737251",0.00,15.50,0,296.66,300.87,0.0,0.0,0.000,1372526.1,1372526.1,10180,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564547410,711356.00
07/31/2019 00:30,2,0.000,ALERT,212.61,300.57,60.038,1564547404,"201051344000458","174011545737251",0.00,15.80,0,296.96,302.37,0.0,0.0,0.000,1385992.7,1385992.7,10144,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564547411,711357.00
07/31/2019 00:30,2,0.000,ALERT,212.38,299.37,60.054,1564547404,"201051344000890","174011545737251",0.00,15.00,0,297.57,301.77,0.0,0.0,0.000,1387800.3,1387800.3,10154,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564547413,711358.00
07/31/2019 00:30,2,0.000,ALERT,212.61,299.97,60.049,1564547404,"201051344000988","174011545737251",0.00,15.50,0,294.26,301.17,0.0,0.0,0.000,1050387.9,1050387.9,10142,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564547415,711359.00
07/31/2019 00:30,2,0.000,ALERT,212.83,299.67,60.043,1564547404,"201051344000582","174011545737251",0.00,14.70,0,297.87,301.77,0.0,0.0,0.000,1364855.5,1364855.5,10146,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564547417,711360.00
07/31/2019 00:30,2,0.000,ALERT,212.61,300.87,60.033,1564547404,"201051344000868","174011545737251",0.00,15.30,0,297.57,302.37,0.0,0.0,0.000,1372868.8,1372868.8,10142,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564547419,711361.00
07/31/2019 00:30,2,0.000,ALERT,213.06,300.57,60.043,1564547404,"201051344000576","174011545737251",0.00,15.30,0,296.66,301.77,0.0,0.0,0.000,1388786.3,1388786.3,10170,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564547420,711362.00
07/31/2019 00:30,2,0.000,ALERT,212.83,300.27,60.033,1564547404,"201051344001158","174011545737251",0.00,14.70,0,296.36,301.17,0.0,0.0,0.000,1366280.7,1366280.7,10142,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564547422,711363.00
07/31/2019 00:30,2,0.000,ALERT,212.38,298.47,60.033,1564547404,"201051344000917","174011545737251",0.00,15.80,0,295.76,300.27,0.0,0.0,0.000,1382103.1,1382103.1,10180,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564547424,711364.00
07/31/2019 00:30,2,0.000,ALERT,212.61,298.17,59.980,1564547404,"201051344000417","174011545737251",0.00,15.00,0,296.36,300.27,0.0,0.0,0.000,1090920.6,1090920.6,10170,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564547426,711365.00
07/31/2019 00:30,2,0.000,ALERT,212.61,298.77,60.033,1564547404,"201051344000685","174011545737251",0.00,15.00,0,296.96,300.87,0.0,0.0,0.000,1388023.8,1388023.8,10160,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564547428,711366.00
07/31/2019 00:30,2,0.000,ALERT,212.38,297.87,60.022,1564547404,"201051344000651","174011545737251",0.00,14.30,0,296.66,300.27,0.0,0.0,0.000,1382587.0,1382587.0,10153,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564547430,711367.00
07/31/2019 00:30,2,0.000,ALERT,212.38,300.87,59.985,1564547404,"201051344000594","174011545737251",0.00,15.00,0,296.36,302.07,0.0,0.0,0.000,1392330.0,1392330.0,10152,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564547431,711368.00
07/31/2019 00:30,2,0.000,ALERT,212.83,300.27,60.028,1564547404,"201051344000469","174011545737251",0.00,14.70,0,295.76,301.17,0.0,0.0,0.000,1372632.7,1372632.7,10161,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564547433,711369.00
07/31/2019 00:30,2,0.000,ALERT,212.61,298.77,60.043,1564547404,"201051344000585","174011545737251",0.00,15.30,0,296.66,300.87,0.0,0.0,0.000,1398396.7,1398396.7,10147,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564547435,711370.00
07/31/2019 00:30,2,0.000,ALERT,213.29,300.27,60.033,1564547404,"201051344000853","174011545737251",0.00,15.00,0,296.96,301.77,0.0,0.0,0.000,1395337.5,1395337.5,10159,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564547437,711371.00
07/31/2019 00:30,2,0.000,ALERT,212.61,299.37,60.028,1564547404,"201051344001145","174011545737251",0.00,15.00,0,297.57,301.47,0.0,0.0,0.000,1396918.8,1396918.8,10179,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564547439,711372.00
07/31/2019 00:30,2,0.000,ALERT,212.38,298.77,60.038,1564547404,"201051344000438","174011545737251",0.00,14.70,0,297.26,301.17,0.0,0.0,0.000,1390441.9,1390441.9,10150,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564547441,711373.00
07/31/2019 00:30,2,0.000,ALERT,211.93,298.77,60.022,1564547404,"201051344001135","174011545737251",0.00,15.00,0,297.26,301.47,0.0,0.0,0.000,1378175.6,1378175.6,10144,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564547443,711374.00
07/31/2019 00:30,2,0.000,ALERT,212.61,300.57,60.028,1564547404,"201051344000983","174011545737251",0.00,15.30,0,296.96,302.07,0.0,0.0,0.000,1393599.5,1393599.5,10150,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564547444,711375.00
07/31/2019 00:30,2,0.000,ALERT,212.38,298.47,60.012,1564547404,"201051344001203","174011545737251",0.00,15.00,0,296.96,302.37,0.0,0.0,0.000,1386295.6,1386295.6,10167,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564547446,711376.00
07/31/2019 00:30,2,0.000,ALERT,212.16,299.07,60.017,1564547404,"201051344001230","174011545737251",0.00,14.70,0,297.26,301.17,0.0,0.0,0.000,1380632.9,1380632.9,10195,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564547448,711377.00
07/31/2019 00:30,2,0.000,ALERT,211.93,298.17,60.012,1564547404,"201051344000646","174011545737251",0.00,14.70,0,296.36,300.57,0.0,0.0,0.000,1374670.1,1374670.1,10167,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564547450,711378.00
07/31/2019 00:30,2,0.000,ALERT,212.83,299.97,60.022,1564547404,"201051344000867","174011545737251",0.00,15.80,0,296.96,302.07,0.0,0.0,0.000,1370765.1,1370765.1,10163,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564547452,711379.00
07/31/2019 00:30,2,0.000,ALERT,213.06,299.67,60.022,1564547404,"201051344000633","174011545737251",0.00,14.70,0,295.16,300.87,0.0,0.0,0.000,1367475.2,1367475.2,10171,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564547453,711380.00
07/31/2019 00:30,2,0.000,ALERT,211.93,298.77,59.975,1564547404,"201051344000955","174011545737251",0.00,15.00,0,296.96,300.87,0.0,0.0,0.000,1395417.7,1395417.7,10163,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564547455,711381.00
07/31/2019 00:30,2,0.000,ALERT,212.61,299.37,60.022,1564547404,"201051344000648","174011545737251",0.00,14.70,0,296.36,301.47,0.0,0.0,0.000,1380989.3,1380989.3,10145,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564547457,711382.00
07/31/2019 00:30,2,0.000,ALERT,212.83,299.97,60.049,1564547404,"201051344000645","174011545737251",0.00,15.50,0,296.96,301.47,0.0,0.0,0.000,1386795.3,1386795.3,10152,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564547459,711383.00
07/31/2019 00:30,2,0.000,ALERT,212.61,300.57,60.017,1564547404,"201051344000569","174011545737251",0.00,15.30,0,297.57,302.37,0.0,0.0,0.000,1404052.4,1404052.4,10148,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564547461,711384.00
07/31/2019 00:30,2,0.000,ALERT,212.83,299.67,60.001,1564547404,"179051228000119","174011545737251",0.00,17.00,0,294.56,300.87,0.0,0.0,0.000,190018.0,190018.0,10245,0,0,0,L,46974696,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564547462,711385.00
07/31/2019 00:45,2,0.000,ALERT,213.29,301.17,60.033,1564548303,"201051344000579","174011545737251",0.00,15.30,0,299.07,302.68,0.0,0.0,0.000,1405510.2,1405510.2,10158,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564548306,711386.00
07/31/2019 00:45,2,0.000,ALERT,213.29,299.07,60.028,1564548303,"201051344001025","174011545737251",0.00,14.30,0,296.36,301.47,0.0,0.0,0.000,1390905.8,1390905.8,10153,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564548307,711387.00
07/31/2019 00:45,2,0.000,ALERT,213.51,299.67,60.070,1564548303,"201051344001093","174011545737251",0.00,15.50,0,296.96,300.87,0.0,0.0,0.000,1372526.1,1372526.1,10182,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564548309,711388.00
07/31/2019 00:45,2,0.000,ALERT,213.06,300.87,60.033,1564548303,"201051344000458","174011545737251",0.00,15.80,0,298.47,302.68,0.0,0.0,0.000,1385992.7,1385992.7,10146,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564548311,711389.00
07/31/2019 00:45,2,0.000,ALERT,213.29,299.97,60.043,1564548303,"201051344000890","174011545737251",0.00,15.00,0,297.26,302.07,0.0,0.0,0.000,1387800.3,1387800.3,10156,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564548313,711390.00
07/31/2019 00:45,2,0.000,ALERT,213.06,300.57,60.028,1564548303,"201051344000988","174011545737251",0.00,15.30,0,296.06,301.47,0.0,0.0,0.000,1050387.9,1050387.9,10144,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564548315,711391.00
07/31/2019 00:45,2,0.000,ALERT,213.51,300.57,59.990,1564548303,"201051344000582","174011545737251",0.00,14.70,0,297.87,301.77,0.0,0.0,0.000,1364855.5,1364855.5,10148,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564548316,711392.00
07/31/2019 00:45,2,0.000,ALERT,213.06,301.17,60.017,1564548303,"201051344000868","174011545737251",0.00,15.30,0,299.07,302.68,0.0,0.0,0.000,1372868.8,1372868.8,10144,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564548318,711393.00
07/31/2019 00:45,2,0.000,ALERT,213.51,301.17,60.001,1564548303,"201051344000576","174011545737251",0.00,15.30,0,298.47,302.07,0.0,0.0,0.000,1388786.3,1388786.3,10172,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564548320,711394.00
07/31/2019 00:45,2,0.000,ALERT,213.29,300.27,60.038,1564548303,"201051344001158","174011545737251",0.00,14.70,0,297.87,301.47,0.0,0.0,0.000,1366280.7,1366280.7,10144,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564548322,711395.00
07/31/2019 00:45,2,0.000,ALERT,213.29,299.37,60.043,1564548303,"201051344000917","174011545737251",0.00,15.80,0,295.46,300.57,0.0,0.0,0.000,1382103.1,1382103.1,10182,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564548324,711396.00
07/31/2019 00:45,2,0.000,ALERT,213.29,299.07,60.006,1564548303,"201051344000417","174011545737251",0.00,15.00,0,296.36,300.57,0.0,0.0,0.000,1090920.6,1090920.6,10172,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564548326,711397.00
07/31/2019 00:45,2,0.000,ALERT,213.51,299.67,60.028,1564548303,"201051344000685","174011545737251",0.00,15.00,0,296.66,301.17,0.0,0.0,0.000,1388023.8,1388023.8,10162,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564548328,711398.00
07/31/2019 00:45,2,0.000,ALERT,213.29,299.07,60.028,1564548303,"201051344000651","174011545737251",0.00,14.30,0,296.06,300.57,0.0,0.0,0.000,1382587.0,1382587.0,10155,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564548330,711399.00
07/31/2019 00:45,2,0.000,ALERT,212.83,300.87,60.028,1564548303,"201051344000594","174011545737251",0.00,15.00,0,298.17,302.37,0.0,0.0,0.000,1392330.0,1392330.0,10154,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564548332,711400.00
07/31/2019 00:45,2,0.000,ALERT,213.29,300.27,60.043,1564548303,"201051344000469","174011545737251",0.00,14.70,0,297.57,301.47,0.0,0.0,0.000,1372632.7,1372632.7,10163,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564548333,711401.00
07/31/2019 00:45,2,0.000,ALERT,213.29,299.67,59.996,1564548303,"201051344000585","174011545737251",0.00,15.30,0,296.36,301.17,0.0,0.0,0.000,1398396.7,1398396.7,10149,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564548335,711402.00
07/31/2019 00:45,2,0.000,ALERT,213.74,300.57,60.012,1564548303,"201051344000853","174011545737251",0.00,15.30,0,298.47,302.07,0.0,0.0,0.000,1395337.5,1395337.5,10161,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564548337,711403.00
07/31/2019 00:45,2,0.000,ALERT,213.51,300.27,60.033,1564548303,"201051344001145","174011545737251",0.00,15.00,0,297.26,301.77,0.0,0.0,0.000,1396918.8,1396918.8,10181,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564548339,711404.00
07/31/2019 00:45,2,0.000,ALERT,213.29,299.67,60.017,1564548303,"201051344000438","174011545737251",0.00,14.70,0,296.96,301.17,0.0,0.0,0.000,1390441.9,1390441.9,10152,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564548341,711405.00
07/31/2019 00:45,2,0.000,ALERT,212.83,299.67,60.038,1564548303,"201051344001135","174011545737251",0.00,15.00,0,296.96,301.47,0.0,0.0,0.000,1378175.6,1378175.6,10146,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564548343,711406.00
07/31/2019 00:45,2,0.000,ALERT,213.06,300.57,60.054,1564548303,"201051344000983","174011545737251",0.00,15.30,0,298.77,302.37,0.0,0.0,0.000,1393599.5,1393599.5,10152,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564548344,711407.00
07/31/2019 00:45,2,0.000,ALERT,213.29,299.67,60.028,1564548303,"201051344001203","174011545737251",0.00,15.00,0,296.66,302.98,0.0,0.0,0.000,1386295.6,1386295.6,10169,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564548346,711408.00
07/31/2019 00:45,2,0.000,ALERT,213.29,300.27,60.022,1564548303,"201051344001230","174011545737251",0.00,14.70,0,296.96,301.47,0.0,0.0,0.000,1380632.9,1380632.9,10197,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564548348,711409.00
07/31/2019 00:45,2,0.000,ALERT,212.83,299.37,60.022,1564548303,"201051344000646","174011545737251",0.00,14.70,0,295.76,300.87,0.0,0.0,0.000,1374670.1,1374670.1,10169,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564548350,711410.00
07/31/2019 00:45,2,0.000,ALERT,213.29,300.27,60.022,1564548303,"201051344000867","174011545737251",0.00,15.80,0,298.17,302.37,0.0,0.0,0.000,1370765.1,1370765.1,10165,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564548352,711411.00
07/31/2019 00:45,2,0.000,ALERT,213.74,299.97,60.028,1564548303,"201051344000633","174011545737251",0.00,14.70,0,296.36,301.17,0.0,0.0,0.000,1367475.2,1367475.2,10173,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564548353,711412.00
07/31/2019 00:45,2,0.000,ALERT,212.83,299.67,60.006,1564548303,"201051344000955","174011545737251",0.00,15.00,0,296.96,300.87,0.0,0.0,0.000,1395417.7,1395417.7,10165,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564548355,711413.00
07/31/2019 00:45,2,0.000,ALERT,213.29,299.67,60.022,1564548303,"201051344000648","174011545737251",0.00,14.70,0,297.87,301.77,0.0,0.0,0.000,1380989.3,1380989.3,10147,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564548357,711414.00
07/31/2019 00:45,2,0.000,ALERT,213.51,300.27,59.975,1564548303,"201051344000645","174011545737251",0.00,15.50,0,298.47,301.77,0.0,0.0,0.000,1386795.3,1386795.3,10154,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564548359,711415.00
07/31/2019 00:45,2,0.000,ALERT,213.06,300.87,59.990,1564548303,"201051344000569","174011545737251",0.00,15.30,0,298.77,302.68,0.0,0.0,0.000,1404052.4,1404052.4,10150,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564548361,711416.00
07/31/2019 00:45,2,0.000,ALERT,213.29,299.67,60.012,1564548303,"179051228000119","174011545737251",0.00,17.00,0,296.66,301.47,0.0,0.0,0.000,190018.0,190018.0,10247,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564548363,711417.00
07/31/2019 01:00,2,0.000,ALERT,213.29,300.87,59.996,1564549204,"201051344000579","174011545737251",0.00,15.30,0,299.07,302.98,0.0,0.0,0.000,1405510.2,1405510.2,10160,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564549206,711418.00
07/31/2019 01:00,2,0.000,ALERT,213.29,299.07,60.017,1564549204,"201051344001025","174011545737251",0.00,14.30,0,296.96,301.77,0.0,0.0,0.000,1390905.8,1390905.8,10155,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564549208,711419.00
07/31/2019 01:00,2,0.000,ALERT,213.51,299.67,59.985,1564549204,"201051344001093","174011545737251",0.00,15.50,0,297.26,300.87,0.0,0.0,0.000,1372526.1,1372526.1,10184,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564549210,711420.00
07/31/2019 01:00,2,0.000,ALERT,213.29,300.57,60.012,1564549204,"201051344000458","174011545737251",0.00,15.80,0,298.77,303.28,0.0,0.0,0.000,1385992.7,1385992.7,10148,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564549212,711421.00
07/31/2019 01:00,2,0.000,ALERT,213.29,300.27,60.006,1564549204,"201051344000890","174011545737251",0.00,15.00,0,298.17,302.07,0.0,0.0,0.000,1387800.3,1387800.3,10158,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564549214,711422.00
07/31/2019 01:00,2,0.000,ALERT,213.29,300.57,60.001,1564549204,"201051344000988","174011545737251",0.00,15.30,0,296.06,301.77,0.0,0.0,0.000,1050387.9,1050387.9,10146,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564549215,711423.00
07/31/2019 01:00,2,0.000,ALERT,213.96,300.57,60.001,1564549204,"201051344000582","174011545737251",0.00,14.70,0,298.17,301.77,0.0,0.0,0.000,1364855.5,1364855.5,10150,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564549217,711424.00
07/31/2019 01:00,2,0.000,ALERT,213.29,300.87,59.990,1564549204,"201051344000868","174011545737251",0.00,15.30,0,299.07,302.98,0.0,0.0,0.000,1372868.8,1372868.8,10146,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564549219,711425.00
07/31/2019 01:00,2,0.000,ALERT,213.74,300.87,59.990,1564549204,"201051344000576","174011545737251",0.00,15.30,0,298.47,302.37,0.0,0.0,0.000,1388786.3,1388786.3,10174,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564549221,711426.00
07/31/2019 01:00,2,0.000,ALERT,213.51,300.27,59.990,1564549204,"201051344001158","174011545737251",0.00,14.70,0,297.87,301.77,0.0,0.0,0.000,1366280.7,1366280.7,10146,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564549223,711427.00
07/31/2019 01:00,2,0.000,ALERT,213.51,299.37,59.996,1564549204,"201051344000917","174011545737251",0.00,15.80,0,296.36,300.57,0.0,0.0,0.000,1382103.1,1382103.1,10184,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564549224,711428.00
07/31/2019 01:00,2,0.000,ALERT,213.51,299.37,60.001,1564549204,"201051344000417","174011545737251",0.00,15.00,0,296.96,300.57,0.0,0.0,0.000,1090920.6,1090920.6,10174,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564549227,711429.00
07/31/2019 01:00,2,0.000,ALERT,213.74,299.67,59.990,1564549204,"201051344000685","174011545737251",0.00,15.00,0,297.57,301.17,0.0,0.0,0.000,1388023.8,1388023.8,10164,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564549229,711430.00
07/31/2019 01:00,2,0.000,ALERT,213.51,299.07,59.990,1564549204,"201051344000651","174011545737251",0.00,14.30,0,296.96,300.57,0.0,0.0,0.000,1382587.0,1382587.0,10157,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564549230,711431.00
07/31/2019 01:00,2,0.000,ALERT,213.29,301.17,59.990,1564549204,"201051344000594","174011545737251",0.00,15.00,0,298.47,302.68,0.0,0.0,0.000,1392330.0,1392330.0,10156,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564549232,711432.00
07/31/2019 01:00,2,0.000,ALERT,213.51,300.57,59.990,1564549204,"201051344000469","174011545737251",0.00,14.70,0,297.26,301.77,0.0,0.0,0.000,1372632.7,1372632.7,10165,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564549234,711433.00
