ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/31/2019 01:00,2,0.000,ALERT,213.74,299.67,59.990,1564549204,"201051344000585","174011545737251",0.00,15.30,0,296.96,301.17,0.0,0.0,0.000,1398396.7,1398396.7,10151,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564549236,711434.00
07/31/2019 01:00,2,0.000,ALERT,214.19,300.27,59.996,1564549204,"201051344000853","174011545737251",0.00,15.30,0,298.47,302.68,0.0,0.0,0.000,1395337.5,1395337.5,10163,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564549238,711435.00
07/31/2019 01:00,2,0.000,ALERT,213.74,299.97,59.990,1564549204,"201051344001145","174011545737251",0.00,15.00,0,298.17,302.07,0.0,0.0,0.000,1396918.8,1396918.8,10183,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564549239,711436.00
07/31/2019 01:00,2,0.000,ALERT,213.51,299.67,59.990,1564549204,"201051344000438","174011545737251",0.00,14.70,0,297.57,301.47,0.0,0.0,0.000,1390441.9,1390441.9,10154,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564549241,711437.00
07/31/2019 01:00,2,0.000,ALERT,213.06,299.67,59.996,1564549204,"201051344001135","174011545737251",0.00,15.00,0,297.57,301.47,0.0,0.0,0.000,1378175.6,1378175.6,10148,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564549243,711438.00
07/31/2019 01:00,2,0.000,ALERT,213.51,300.87,60.006,1564549204,"201051344000983","174011545737251",0.00,15.30,0,298.77,302.37,0.0,0.0,0.000,1393599.5,1393599.5,10154,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564549245,711439.00
07/31/2019 01:00,2,0.000,ALERT,213.51,299.37,59.969,1564549204,"201051344001203","174011545737251",0.00,15.00,0,297.57,302.98,0.0,0.0,0.000,1386295.6,1386295.6,10171,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564549247,711440.00
07/31/2019 01:00,2,0.000,ALERT,213.51,299.97,60.017,1564549204,"201051344001230","174011545737251",0.00,14.70,0,297.87,301.47,0.0,0.0,0.000,1380632.9,1380632.9,10199,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564549249,711441.00
07/31/2019 01:00,2,0.000,ALERT,213.06,299.67,60.001,1564549204,"201051344000646","174011545737251",0.00,15.00,0,296.66,300.87,0.0,0.0,0.000,1374670.1,1374670.1,10171,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564549250,711442.00
07/31/2019 01:00,2,0.000,ALERT,213.96,300.57,60.001,1564549204,"201051344000867","174011545737251",0.00,15.50,0,298.17,302.37,0.0,0.0,0.000,1370765.1,1370765.1,10167,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564549252,711443.00
07/31/2019 01:00,2,0.000,ALERT,214.19,300.27,60.022,1564549204,"201051344000633","174011545737251",0.00,15.00,0,296.66,301.47,0.0,0.0,0.000,1367475.2,1367475.2,10175,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564549254,711444.00
07/31/2019 01:00,2,0.000,ALERT,213.06,299.67,59.964,1564549204,"201051344000955","174011545737251",0.00,15.30,0,297.57,300.87,0.0,0.0,0.000,1395417.7,1395417.7,10167,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564549256,711445.00
07/31/2019 01:00,2,0.000,ALERT,213.74,299.97,59.996,1564549204,"201051344000648","174011545737251",0.00,14.70,0,297.87,302.07,0.0,0.0,0.000,1380989.3,1380989.3,10149,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564549258,711446.00
07/31/2019 01:00,2,0.000,ALERT,213.96,300.57,60.001,1564549204,"201051344000645","174011545737251",0.00,15.50,0,298.47,302.07,0.0,0.0,0.000,1386795.3,1386795.3,10156,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564549259,711447.00
07/31/2019 01:00,2,0.000,ALERT,213.51,301.17,60.022,1564549204,"201051344000569","174011545737251",0.00,15.30,0,299.07,302.68,0.0,0.0,0.000,1404052.4,1404052.4,10152,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564549261,711448.00
07/31/2019 01:00,2,0.000,ALERT,213.74,300.27,60.006,1564549204,"179051228000119","174011545737251",0.00,17.00,0,296.66,301.47,0.0,0.0,0.000,190018.0,190018.0,10249,0,0,0,L,46974696,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564549263,711449.00
07/31/2019 01:15,2,0.000,ALERT,213.29,299.67,59.996,1564550104,"201051344000579","174011545737251",0.00,15.30,0,298.47,302.68,0.0,0.0,0.000,1405510.2,1405510.2,10162,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564550106,711450.00
07/31/2019 01:15,2,0.000,ALERT,213.29,298.17,60.006,1564550104,"201051344001025","174011545737251",0.00,14.30,0,296.96,302.07,0.0,0.0,0.000,1390905.8,1390905.8,10157,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564550108,711451.00
07/31/2019 01:15,2,0.000,ALERT,213.51,299.07,59.969,1564550104,"201051344001093","174011545737251",0.00,15.50,0,297.57,301.47,0.0,0.0,0.000,1372526.1,1372526.1,10186,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564550110,711452.00
07/31/2019 01:15,2,0.000,ALERT,213.29,299.37,59.996,1564550104,"201051344000458","174011545737251",0.00,15.80,0,297.87,302.98,0.0,0.0,0.000,1385992.7,1385992.7,10150,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564550111,711453.00
07/31/2019 01:15,2,0.000,ALERT,213.29,299.37,59.990,1564550104,"201051344000890","174011545737251",0.00,15.00,0,298.17,302.37,0.0,0.0,0.000,1387800.3,1387800.3,10160,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564550113,711454.00
07/31/2019 01:15,2,0.000,ALERT,213.29,299.07,60.006,1564550104,"201051344000988","174011545737251",0.00,15.50,0,295.46,302.07,0.0,0.0,0.000,1050387.9,1050387.9,10148,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564550115,711455.00
07/31/2019 01:15,2,0.000,ALERT,213.96,299.97,60.022,1564550104,"201051344000582","174011545737251",0.00,14.70,0,298.47,302.37,0.0,0.0,0.000,1364855.5,1364855.5,10152,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564550117,711456.00
07/31/2019 01:15,2,0.000,ALERT,213.29,299.67,59.990,1564550104,"201051344000868","174011545737251",0.00,15.30,0,298.47,302.98,0.0,0.0,0.000,1372868.8,1372868.8,10148,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564550119,711457.00
07/31/2019 01:15,2,0.000,ALERT,213.74,299.37,60.028,1564550104,"201051344000576","174011545737251",0.00,15.30,0,297.87,302.37,0.0,0.0,0.000,1388786.3,1388786.3,10176,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564550120,711458.00
07/31/2019 01:15,2,0.000,ALERT,213.29,299.07,59.985,1564550104,"201051344001158","174011545737251",0.00,14.70,0,297.26,301.77,0.0,0.0,0.000,1366280.7,1366280.7,10148,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564550122,711459.00
07/31/2019 01:15,2,0.000,ALERT,213.51,298.47,59.980,1564550104,"201051344000917","174011545737251",0.00,15.80,0,296.36,300.87,0.0,0.0,0.000,1382103.1,1382103.1,10186,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564550124,711460.00
07/31/2019 01:15,2,0.000,ALERT,213.74,298.47,59.943,1564550104,"201051344000417","174011545737251",0.00,15.00,0,296.96,300.87,0.0,0.0,0.000,1090920.6,1090920.6,10176,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564550126,711461.00
07/31/2019 01:15,2,0.000,ALERT,213.74,299.07,59.990,1564550104,"201051344000685","174011545737251",0.00,15.00,0,297.57,301.47,0.0,0.0,0.000,1388023.8,1388023.8,10166,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564550128,711462.00
07/31/2019 01:15,2,0.000,ALERT,213.51,297.87,59.975,1564550104,"201051344000651","174011545737251",0.00,14.30,0,296.96,301.17,0.0,0.0,0.000,1382587.0,1382587.0,10159,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564550130,711463.00
07/31/2019 01:15,2,0.000,ALERT,213.06,299.67,59.980,1564550104,"201051344000594","174011545737251",0.00,15.00,0,297.57,302.37,0.0,0.0,0.000,1392330.0,1392330.0,10158,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564550132,711464.00
07/31/2019 01:15,2,0.000,ALERT,213.29,299.07,59.985,1564550104,"201051344000469","174011545737251",0.00,14.70,0,296.96,301.77,0.0,0.0,0.000,1372632.7,1372632.7,10167,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564550134,711465.00
07/31/2019 01:15,2,0.000,ALERT,213.51,299.07,59.975,1564550104,"201051344000585","174011545737251",0.00,15.30,0,296.96,301.47,0.0,0.0,0.000,1398396.7,1398396.7,10153,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564550135,711466.00
07/31/2019 01:15,2,0.000,ALERT,213.96,299.07,60.017,1564550104,"201051344000853","174011545737251",0.00,15.30,0,297.87,302.37,0.0,0.0,0.000,1395337.5,1395337.5,10165,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564550137,711467.00
07/31/2019 01:15,2,0.000,ALERT,213.74,299.37,59.948,1564550104,"201051344001145","174011545737251",0.00,15.00,0,298.17,302.37,0.0,0.0,0.000,1396918.8,1396918.8,10185,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564550139,711468.00
07/31/2019 01:15,2,0.000,ALERT,213.51,298.77,59.975,1564550104,"201051344000438","174011545737251",0.00,14.70,0,297.57,301.77,0.0,0.0,0.000,1390441.9,1390441.9,10156,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564550141,711469.00
07/31/2019 01:15,2,0.000,ALERT,213.06,298.77,59.980,1564550104,"201051344001135","174011545737251",0.00,15.00,0,297.87,302.07,0.0,0.0,0.000,1378175.6,1378175.6,10150,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564550143,711470.00
07/31/2019 01:15,2,0.000,ALERT,213.29,299.07,59.975,1564550104,"201051344000983","174011545737251",0.00,15.50,0,298.17,302.68,0.0,0.0,0.000,1393599.5,1393599.5,10156,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564550145,711471.00
07/31/2019 01:15,2,0.000,ALERT,213.51,298.77,59.964,1564550104,"201051344001203","174011545737251",0.00,15.00,0,297.57,303.28,0.0,0.0,0.000,1386295.6,1386295.6,10173,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564550146,711472.00
07/31/2019 01:15,2,0.000,ALERT,213.29,299.37,59.969,1564550104,"201051344001230","174011545737251",0.00,14.70,0,297.87,301.77,0.0,0.0,0.000,1380632.9,1380632.9,10201,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564550148,711473.00
07/31/2019 01:15,2,0.000,ALERT,212.83,298.77,59.985,1564550104,"201051344000646","174011545737251",0.00,15.00,0,296.66,301.17,0.0,0.0,0.000,1374670.1,1374670.1,10173,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564550150,711474.00
07/31/2019 01:15,2,0.000,ALERT,213.51,298.77,59.980,1564550104,"201051344000867","174011545737251",0.00,15.80,0,297.57,302.68,0.0,0.0,0.000,1370765.1,1370765.1,10169,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564550152,711475.00
07/31/2019 01:15,2,0.000,ALERT,213.74,298.47,59.985,1564550104,"201051344000633","174011545737251",0.00,15.00,0,296.06,301.77,0.0,0.0,0.000,1367475.2,1367475.2,10177,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564550154,711476.00
07/31/2019 01:15,2,0.000,ALERT,212.83,299.07,59.996,1564550104,"201051344000955","174011545737251",0.00,15.30,0,297.57,301.47,0.0,0.0,0.000,1395417.7,1395417.7,10169,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564550156,711477.00
07/31/2019 01:15,2,0.000,ALERT,213.29,298.17,59.985,1564550104,"201051344000648","174011545737251",0.00,14.70,0,296.96,302.37,0.0,0.0,0.000,1380989.3,1380989.3,10151,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564550158,711478.00
07/31/2019 01:15,2,0.000,ALERT,213.51,298.77,59.980,1564550104,"201051344000645","174011545737251",0.00,15.50,0,297.57,302.07,0.0,0.0,0.000,1386795.3,1386795.3,10158,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564550160,711479.00
07/31/2019 01:15,2,0.000,ALERT,213.29,299.67,60.001,1564550104,"201051344000569","174011545737251",0.00,15.50,0,298.17,302.98,0.0,0.0,0.000,1404052.4,1404052.4,10154,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564550162,711480.00
07/31/2019 01:15,2,0.000,ALERT,213.51,298.47,59.985,1564550104,"179051228000119","174011545737251",0.00,16.70,0,296.06,301.77,0.0,0.0,0.000,190018.0,190018.0,10251,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564550163,711481.00
07/31/2019 01:30,2,0.000,ALERT,212.83,299.97,60.033,1564551004,"201051344000579","174011545737251",0.00,15.30,0,297.87,304.78,0.0,0.0,0.000,1405510.2,1405510.2,10164,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564551006,711482.00
07/31/2019 01:30,2,0.000,ALERT,212.38,297.87,59.985,1564551004,"201051344001025","174011545737251",0.00,14.70,0,296.66,301.17,0.0,0.0,0.000,1390905.8,1390905.8,10159,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564551008,711483.00
07/31/2019 01:30,2,0.000,ALERT,212.38,298.47,60.012,1564551004,"201051344001093","174011545737251",0.00,15.50,0,296.66,300.27,0.0,0.0,0.000,1372526.1,1372526.1,10188,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564551010,711484.00
07/31/2019 01:30,2,0.000,ALERT,212.83,299.97,60.006,1564551004,"201051344000458","174011545737251",0.00,15.80,0,297.57,304.78,0.0,0.0,0.000,1385992.7,1385992.7,10152,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564551012,711485.00
07/31/2019 01:30,2,0.000,ALERT,212.38,299.07,60.006,1564551004,"201051344000890","174011545737251",0.00,15.00,0,297.57,301.47,0.0,0.0,0.000,1387800.3,1387800.3,10162,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564551014,711486.00
07/31/2019 01:30,2,0.000,ALERT,212.83,299.67,59.996,1564551004,"201051344000988","174011545737251",0.00,15.50,0,294.86,303.28,0.0,0.0,0.000,1050387.9,1050387.9,10150,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564551015,711487.00
07/31/2019 01:30,2,0.000,ALERT,213.06,299.37,60.006,1564551004,"201051344000582","174011545737251",0.00,14.70,0,297.57,301.17,0.0,0.0,0.000,1364855.5,1364855.5,10154,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564551017,711488.00
07/31/2019 01:30,2,0.000,ALERT,213.29,300.87,60.012,1564551004,"201051344000868","174011545737251",0.00,15.30,0,297.87,305.38,0.0,0.0,0.000,1372868.8,1372868.8,10150,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564551019,711489.00
07/31/2019 01:30,2,0.000,ALERT,213.74,300.57,60.001,1564551004,"201051344000576","174011545737251",0.00,15.30,0,296.96,304.18,0.0,0.0,0.000,1388786.3,1388786.3,10178,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564551021,711490.00
07/31/2019 01:30,2,0.000,ALERT,213.29,299.97,60.006,1564551004,"201051344001158","174011545737251",0.00,14.70,0,296.66,303.28,0.0,0.0,0.000,1366280.7,1366280.7,10150,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564551023,711491.00
07/31/2019 01:30,2,0.000,ALERT,212.61,297.87,60.001,1564551004,"201051344000917","174011545737251",0.00,15.80,0,295.76,299.97,0.0,0.0,0.000,1382103.1,1382103.1,10188,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564551024,711492.00
07/31/2019 01:30,2,0.000,ALERT,213.06,298.17,60.028,1564551004,"201051344000417","174011545737251",0.00,14.70,0,296.36,299.97,0.0,0.0,0.000,1090920.6,1090920.6,10178,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564551026,711493.00
07/31/2019 01:30,2,0.000,ALERT,213.06,298.77,59.980,1564551004,"201051344000685","174011545737251",0.00,15.00,0,296.66,300.27,0.0,0.0,0.000,1388023.8,1388023.8,10168,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564551028,711494.00
07/31/2019 01:30,2,0.000,ALERT,213.06,298.47,60.006,1564551004,"201051344000651","174011545737251",0.00,14.30,0,296.06,300.27,0.0,0.0,0.000,1382587.0,1382587.0,10161,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564551030,711495.00
07/31/2019 01:30,2,0.000,ALERT,213.06,300.57,59.980,1564551004,"201051344000594","174011545737251",0.00,15.00,0,296.96,304.78,0.0,0.0,0.000,1392330.0,1392330.0,10160,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564551032,711496.00
07/31/2019 01:30,2,0.000,ALERT,213.29,299.97,60.001,1564551004,"201051344000469","174011545737251",0.00,14.70,0,296.36,303.28,0.0,0.0,0.000,1372632.7,1372632.7,10169,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564551034,711497.00
07/31/2019 01:30,2,0.000,ALERT,213.06,299.07,60.001,1564551004,"201051344000585","174011545737251",0.00,15.30,0,296.36,300.57,0.0,0.0,0.000,1398396.7,1398396.7,10155,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564551036,711498.00
07/31/2019 01:30,2,0.000,ALERT,213.74,299.67,60.017,1564551004,"201051344000853","174011545737251",0.00,15.30,0,297.26,304.18,0.0,0.0,0.000,1395337.5,1395337.5,10167,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564551038,711499.00
07/31/2019 01:30,2,0.000,ALERT,212.83,298.47,60.001,1564551004,"201051344001145","174011545737251",0.00,15.00,0,297.26,302.98,0.0,0.0,0.000,1396918.8,1396918.8,10187,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564551039,711500.00
07/31/2019 01:30,2,0.000,ALERT,212.61,297.87,59.980,1564551004,"201051344000438","174011545737251",0.00,14.70,0,297.26,302.37,0.0,0.0,0.000,1390441.9,1390441.9,10158,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564551041,711501.00
07/31/2019 01:30,2,0.000,ALERT,212.16,298.17,59.969,1564551004,"201051344001135","174011545737251",0.00,15.00,0,296.96,302.37,0.0,0.0,0.000,1378175.6,1378175.6,10152,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564551043,711502.00
07/31/2019 01:30,2,0.000,ALERT,213.06,299.37,60.012,1564551004,"201051344000983","174011545737251",0.00,15.50,0,297.26,304.48,0.0,0.0,0.000,1393599.5,1393599.5,10158,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564551045,711503.00
07/31/2019 01:30,2,0.000,ALERT,212.61,297.87,60.012,1564551004,"201051344001203","174011545737251",0.00,15.00,0,296.66,303.28,0.0,0.0,0.000,1386295.6,1386295.6,10175,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564551047,711504.00
07/31/2019 01:30,2,0.000,ALERT,212.38,298.77,60.012,1564551004,"201051344001230","174011545737251",0.00,14.70,0,296.96,302.37,0.0,0.0,0.000,1380632.9,1380632.9,10203,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564551048,711505.00
07/31/2019 01:30,2,0.000,ALERT,212.16,297.87,60.012,1564551004,"201051344000646","174011545737251",0.00,14.70,0,296.06,301.47,0.0,0.0,0.000,1374670.1,1374670.1,10175,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564551050,711506.00
07/31/2019 01:30,2,0.000,ALERT,213.06,299.37,60.017,1564551004,"201051344000867","174011545737251",0.00,15.80,0,296.96,304.78,0.0,0.0,0.000,1370765.1,1370765.1,10171,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564551052,711507.00
07/31/2019 01:30,2,0.000,ALERT,213.51,299.07,60.006,1564551004,"201051344000633","174011545737251",0.00,14.70,0,294.86,303.58,0.0,0.0,0.000,1367475.2,1367475.2,10179,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564551054,711508.00
07/31/2019 01:30,2,0.000,ALERT,212.16,298.47,60.028,1564551004,"201051344000955","174011545737251",0.00,15.00,0,296.66,301.77,0.0,0.0,0.000,1395417.7,1395417.7,10171,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564551056,711509.00
07/31/2019 01:30,2,0.000,ALERT,213.06,298.47,60.017,1564551004,"201051344000648","174011545737251",0.00,14.70,0,296.66,304.18,0.0,0.0,0.000,1380989.3,1380989.3,10153,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564551057,711510.00
07/31/2019 01:30,2,0.000,ALERT,213.51,299.07,60.006,1564551004,"201051344000645","174011545737251",0.00,15.50,0,296.96,304.18,0.0,0.0,0.000,1386795.3,1386795.3,10160,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564551059,711511.00
07/31/2019 01:30,2,0.000,ALERT,213.06,299.67,60.017,1564551004,"201051344000569","174011545737251",0.00,15.50,0,297.87,305.08,0.0,0.0,0.000,1404052.4,1404052.4,10156,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564551061,711512.00
07/31/2019 01:30,2,0.000,ALERT,213.06,298.47,60.006,1564551004,"179051228000119","174011545737251",0.00,17.00,0,295.16,303.28,0.0,0.0,0.000,190018.0,190018.0,10253,0,0,0,L,46974696,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564551063,711513.00
07/31/2019 01:45,2,0.000,ALERT,213.06,300.87,60.028,1564551904,"201051344000579","174011545737251",0.00,15.30,0,298.17,302.68,0.0,0.0,0.000,1405510.2,1405510.2,10166,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564551906,711514.00
07/31/2019 01:45,2,0.000,ALERT,212.61,298.47,60.017,1564551904,"201051344001025","174011545737251",0.00,14.30,0,296.06,302.37,0.0,0.0,0.000,1390905.8,1390905.8,10161,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564551908,711515.00
07/31/2019 01:45,2,0.000,ALERT,212.61,298.77,60.028,1564551904,"201051344001093","174011545737251",0.00,15.50,0,296.36,301.47,0.0,0.0,0.000,1372526.1,1372526.1,10190,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564551910,711516.00
07/31/2019 01:45,2,0.000,ALERT,212.83,300.27,60.028,1564551904,"201051344000458","174011545737251",0.00,15.80,0,297.87,302.68,0.0,0.0,0.000,1385992.7,1385992.7,10154,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564551912,711517.00
07/31/2019 01:45,2,0.000,ALERT,212.61,299.37,60.022,1564551904,"201051344000890","174011545737251",0.00,15.00,0,296.96,302.98,0.0,0.0,0.000,1387800.3,1387800.3,10164,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564551914,711518.00
07/31/2019 01:45,2,0.000,ALERT,212.83,300.27,60.022,1564551904,"201051344000988","174011545737251",0.00,15.50,0,295.16,301.47,0.0,0.0,0.000,1050387.9,1050387.9,10152,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564551915,711519.00
07/31/2019 01:45,2,0.000,ALERT,213.06,299.97,60.022,1564551904,"201051344000582","174011545737251",0.00,14.70,0,297.26,302.37,0.0,0.0,0.000,1364855.5,1364855.5,10156,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564551917,711520.00
07/31/2019 01:45,2,0.000,ALERT,213.06,300.57,60.033,1564551904,"201051344000868","174011545737251",0.00,15.30,0,298.47,302.68,0.0,0.0,0.000,1372868.8,1372868.8,10152,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564551919,711521.00
07/31/2019 01:45,2,0.000,ALERT,213.51,300.87,60.059,1564551904,"201051344000576","174011545737251",0.00,15.30,0,297.87,302.07,0.0,0.0,0.000,1388786.3,1388786.3,10180,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564551921,711522.00
07/31/2019 01:45,2,0.000,ALERT,213.06,300.27,60.028,1564551904,"201051344001158","174011545737251",0.00,15.00,0,297.26,301.47,0.0,0.0,0.000,1366280.7,1366280.7,10152,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564551923,711523.00
07/31/2019 01:45,2,0.000,ALERT,212.83,298.47,60.028,1564551904,"201051344000917","174011545737251",0.00,15.80,0,295.16,300.87,0.0,0.0,0.000,1382103.1,1382103.1,10190,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564551924,711524.00
07/31/2019 01:45,2,0.000,ALERT,212.83,298.47,60.033,1564551904,"201051344000417","174011545737251",0.00,15.00,0,296.36,301.47,0.0,0.0,0.000,1090920.6,1090920.6,10180,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564551926,711525.00
07/31/2019 01:45,2,0.000,ALERT,213.06,299.07,60.022,1564551904,"201051344000685","174011545737251",0.00,15.00,0,296.66,302.07,0.0,0.0,0.000,1388023.8,1388023.8,10170,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564551928,711526.00
07/31/2019 01:45,2,0.000,ALERT,212.83,298.17,60.022,1564551904,"201051344000651","174011545737251",0.00,14.30,0,296.36,301.17,0.0,0.0,0.000,1382587.0,1382587.0,10163,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564551930,711527.00
07/31/2019 01:45,2,0.000,ALERT,212.83,300.87,60.070,1564551904,"201051344000594","174011545737251",0.00,15.00,0,297.57,302.37,0.0,0.0,0.000,1392330.0,1392330.0,10162,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564551932,711528.00
07/31/2019 01:45,2,0.000,ALERT,213.06,300.27,60.033,1564551904,"201051344000469","174011545737251",0.00,14.70,0,296.66,301.47,0.0,0.0,0.000,1372632.7,1372632.7,10171,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564551934,711529.00
07/31/2019 01:45,2,0.000,ALERT,212.83,299.07,60.028,1564551904,"201051344000585","174011545737251",0.00,15.30,0,296.06,301.47,0.0,0.0,0.000,1398396.7,1398396.7,10157,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564551936,711530.00
07/31/2019 01:45,2,0.000,ALERT,213.51,299.97,60.022,1564551904,"201051344000853","174011545737251",0.00,15.30,0,297.87,302.07,0.0,0.0,0.000,1395337.5,1395337.5,10169,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564551938,711531.00
07/31/2019 01:45,2,0.000,ALERT,212.83,299.37,60.022,1564551904,"201051344001145","174011545737251",0.00,15.00,0,296.36,301.17,0.0,0.0,0.000,1396918.8,1396918.8,10189,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564551940,711532.00
07/31/2019 01:45,2,0.000,ALERT,212.83,299.07,60.028,1564551904,"201051344000438","174011545737251",0.00,14.70,0,296.66,300.57,0.0,0.0,0.000,1390441.9,1390441.9,10160,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564551942,711533.00
07/31/2019 01:45,2,0.000,ALERT,212.38,299.07,59.985,1564551904,"201051344001135","174011545737251",0.00,15.00,0,296.66,300.87,0.0,0.0,0.000,1378175.6,1378175.6,10154,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564551943,711534.00
07/31/2019 01:45,2,0.000,ALERT,213.06,300.27,60.017,1564551904,"201051344000983","174011545737251",0.00,15.50,0,297.57,302.37,0.0,0.0,0.000,1393599.5,1393599.5,10160,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564551945,711535.00
07/31/2019 01:45,2,0.000,ALERT,212.61,298.47,60.022,1564551904,"201051344001203","174011545737251",0.00,14.70,0,296.36,302.07,0.0,0.0,0.000,1386295.6,1386295.6,10177,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564551947,711536.00
07/31/2019 01:45,2,0.000,ALERT,212.38,299.07,59.969,1564551904,"201051344001230","174011545737251",0.00,14.70,0,296.66,300.57,0.0,0.0,0.000,1380632.9,1380632.9,10205,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564551949,711537.00
07/31/2019 01:45,2,0.000,ALERT,212.16,298.77,60.012,1564551904,"201051344000646","174011545737251",0.00,14.70,0,295.76,299.97,0.0,0.0,0.000,1374670.1,1374670.1,10177,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564551951,711538.00
07/31/2019 01:45,2,0.000,ALERT,213.29,300.27,60.012,1564551904,"201051344000867","174011545737251",0.00,15.80,0,297.57,302.37,0.0,0.0,0.000,1370765.1,1370765.1,10173,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564551953,711539.00
07/31/2019 01:45,2,0.000,ALERT,213.51,299.37,60.065,1564551904,"201051344000633","174011545737251",0.00,15.00,0,295.76,301.17,0.0,0.0,0.000,1367475.2,1367475.2,10181,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564551954,711540.00
07/31/2019 01:45,2,0.000,ALERT,212.16,298.77,59.990,1564551904,"201051344000955","174011545737251",0.00,15.00,0,296.06,299.97,0.0,0.0,0.000,1395417.7,1395417.7,10173,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564551956,711541.00
07/31/2019 01:45,2,0.000,ALERT,213.29,299.37,60.022,1564551904,"201051344000648","174011545737251",0.00,15.00,0,296.96,301.77,0.0,0.0,0.000,1380989.3,1380989.3,10155,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564551958,711542.00
07/31/2019 01:45,2,0.000,ALERT,213.51,299.97,60.012,1564551904,"201051344000645","174011545737251",0.00,15.50,0,297.26,301.77,0.0,0.0,0.000,1386795.3,1386795.3,10162,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564551960,711543.00
07/31/2019 01:45,2,0.000,ALERT,213.06,300.87,60.017,1564551904,"201051344000569","174011545737251",0.00,15.30,0,297.87,302.68,0.0,0.0,0.000,1404052.4,1404052.4,10158,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564551962,711544.00
07/31/2019 01:45,2,0.000,ALERT,213.29,299.07,60.012,1564551904,"179051228000119","174011545737251",0.00,17.00,0,295.76,301.17,0.0,0.0,0.000,190018.0,190018.0,10255,0,0,0,L,46974696,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564551963,711545.00
07/31/2019 02:00,2,0.000,ALERT,212.38,300.57,60.012,1564552804,"201051344000579","174011545737251",0.00,15.30,0,299.07,302.68,0.0,0.0,0.000,1405510.2,1405510.2,10168,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564552806,711546.00
07/31/2019 02:00,2,0.000,ALERT,211.70,297.57,59.969,1564552804,"201051344001025","174011545737251",0.00,14.30,0,296.36,301.17,0.0,0.0,0.000,1390905.8,1390905.8,10163,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564552808,711547.00
07/31/2019 02:00,2,0.000,ALERT,211.93,298.47,60.054,1564552804,"201051344001093","174011545737251",0.00,15.50,0,296.96,300.27,0.0,0.0,0.000,1372526.1,1372526.1,10192,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564552810,711548.00
07/31/2019 02:00,2,0.000,ALERT,212.38,300.27,59.975,1564552804,"201051344000458","174011545737251",0.00,15.80,0,298.47,302.68,0.0,0.0,0.000,1385992.7,1385992.7,10156,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564552812,711549.00
07/31/2019 02:00,2,0.000,ALERT,211.70,298.77,60.017,1564552804,"201051344000890","174011545737251",0.00,15.00,0,297.57,301.47,0.0,0.0,0.000,1387800.3,1387800.3,10166,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564552813,711550.00
07/31/2019 02:00,2,0.000,ALERT,212.38,299.97,60.038,1564552804,"201051344000988","174011545737251",0.00,15.50,0,296.06,301.77,0.0,0.0,0.000,1050387.9,1050387.9,10154,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564552815,711551.00
07/31/2019 02:00,2,0.000,ALERT,212.16,299.37,60.012,1564552804,"201051344000582","174011545737251",0.00,14.70,0,297.87,301.17,0.0,0.0,0.000,1364855.5,1364855.5,10158,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564552817,711552.00
07/31/2019 02:00,2,0.000,ALERT,212.38,300.87,60.006,1564552804,"201051344000868","174011545737251",0.00,15.30,0,299.07,302.98,0.0,0.0,0.000,1372868.8,1372868.8,10154,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564552819,711553.00
07/31/2019 02:00,2,0.000,ALERT,212.83,300.57,60.017,1564552804,"201051344000576","174011545737251",0.00,15.30,0,298.47,302.07,0.0,0.0,0.000,1388786.3,1388786.3,10182,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564552821,711554.00
07/31/2019 02:00,2,0.000,ALERT,212.38,299.37,60.049,1564552804,"201051344001158","174011545737251",0.00,14.70,0,297.87,301.47,0.0,0.0,0.000,1366280.7,1366280.7,10154,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564552823,711555.00
07/31/2019 02:00,2,0.000,ACTIVE_NO_POWER,211.70,297.57,60.012,1564552804,"201051344000917","174011545737251",0.00,15.80,0,295.76,299.67,0.0,0.0,0.000,1382103.1,1382103.1,10192,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564552825,711556.00
07/31/2019 02:00,2,0.000,ALERT,211.70,297.57,59.969,1564552804,"201051344000417","174011545737251",0.00,14.70,0,296.36,299.97,0.0,0.0,0.000,1090920.6,1090920.6,10182,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564552827,711557.00
07/31/2019 02:00,2,0.000,ALERT,211.93,298.47,59.969,1564552804,"201051344000685","174011545737251",0.00,15.00,0,296.66,300.27,0.0,0.0,0.000,1388023.8,1388023.8,10172,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564552829,711558.00
07/31/2019 02:00,2,0.000,ALERT,211.93,297.57,59.996,1564552804,"201051344000651","174011545737251",0.00,14.30,0,296.36,299.97,0.0,0.0,0.000,1382587.0,1382587.0,10165,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564552831,711559.00
07/31/2019 02:00,2,0.000,ALERT,212.16,300.27,60.022,1564552804,"201051344000594","174011545737251",0.00,15.00,0,298.17,302.07,0.0,0.0,0.000,1392330.0,1392330.0,10164,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564552833,711560.00
07/31/2019 02:00,2,0.000,ALERT,212.61,299.97,59.990,1564552804,"201051344000469","174011545737251",0.00,14.70,0,297.26,301.47,0.0,0.0,0.000,1372632.7,1372632.7,10173,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564552835,711561.00
07/31/2019 02:00,2,0.000,ALERT,211.93,298.47,59.990,1564552804,"201051344000585","174011545737251",0.00,15.30,0,296.36,300.27,0.0,0.0,0.000,1398396.7,1398396.7,10159,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564552837,711562.00
07/31/2019 02:00,2,0.000,ALERT,213.06,299.97,59.969,1564552804,"201051344000853","174011545737251",0.00,15.00,0,298.47,302.07,0.0,0.0,0.000,1395337.5,1395337.5,10171,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564552838,711563.00
07/31/2019 02:00,2,0.000,ALERT,212.16,298.47,59.985,1564552804,"201051344001145","174011545737251",0.00,14.70,0,297.26,301.17,0.0,0.0,0.000,1396918.8,1396918.8,10191,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564552840,711564.00
07/31/2019 02:00,2,0.000,ALERT,211.93,298.47,59.980,1564552804,"201051344000438","174011545737251",0.00,14.70,0,297.26,300.57,0.0,0.0,0.000,1390441.9,1390441.9,10162,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564552842,711565.00
07/31/2019 02:00,2,0.000,ALERT,211.48,298.47,59.980,1564552804,"201051344001135","174011545737251",0.00,15.00,0,296.96,301.17,0.0,0.0,0.000,1378175.6,1378175.6,10156,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564552844,711566.00
07/31/2019 02:00,2,0.000,ALERT,212.61,300.57,59.980,1564552804,"201051344000983","174011545737251",0.00,15.30,0,298.77,302.37,0.0,0.0,0.000,1393599.5,1393599.5,10162,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564552846,711567.00
07/31/2019 02:00,2,0.000,ALERT,211.93,298.47,59.980,1564552804,"201051344001203","174011545737251",0.00,14.70,0,296.66,302.07,0.0,0.0,0.000,1386295.6,1386295.6,10179,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564552848,711568.00
07/31/2019 02:00,2,0.000,ALERT,211.93,299.07,59.985,1564552804,"201051344001230","174011545737251",0.00,14.70,0,296.96,300.57,0.0,0.0,0.000,1380632.9,1380632.9,10207,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564552850,711569.00
07/31/2019 02:00,2,0.000,ALERT,211.48,298.47,60.017,1564552804,"201051344000646","174011545737251",0.00,14.70,0,296.06,299.97,0.0,0.0,0.000,1374670.1,1374670.1,10179,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564552851,711570.00
07/31/2019 02:00,2,0.000,ALERT,213.06,300.27,59.985,1564552804,"201051344000867","174011545737251",0.00,15.50,0,298.17,302.37,0.0,0.0,0.000,1370765.1,1370765.1,10175,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564552853,711571.00
07/31/2019 02:00,2,0.000,ALERT,213.29,299.97,59.980,1564552804,"201051344000633","174011545737251",0.00,14.70,0,296.06,301.17,0.0,0.0,0.000,1367475.2,1367475.2,10183,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564552855,711572.00
07/31/2019 02:00,2,0.000,ALERT,211.70,298.47,59.938,1564552804,"201051344000955","174011545737251",0.00,15.00,0,296.66,300.27,0.0,0.0,0.000,1395417.7,1395417.7,10175,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564552857,711573.00
07/31/2019 02:00,2,0.000,ALERT,212.83,299.67,59.985,1564552804,"201051344000648","174011545737251",0.00,14.70,0,297.57,301.77,0.0,0.0,0.000,1380989.3,1380989.3,10157,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564552859,711574.00
07/31/2019 02:00,2,0.000,ALERT,213.29,300.27,59.975,1564552804,"201051344000645","174011545737251",0.00,15.50,0,298.17,301.77,0.0,0.0,0.000,1386795.3,1386795.3,10164,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564552861,711575.00
07/31/2019 02:00,2,0.000,ALERT,212.83,300.87,60.012,1564552804,"201051344000569","174011545737251",0.00,15.30,0,298.47,302.98,0.0,0.0,0.000,1404052.4,1404052.4,10160,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564552862,711576.00
07/31/2019 02:00,2,0.000,ALERT,213.06,299.67,59.985,1564552804,"179051228000119","174011545737251",0.00,17.00,0,296.36,301.47,0.0,0.0,0.000,190018.0,190018.0,10257,0,0,0,L,46974696,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564552864,711577.00
