ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/31/2019 02:15,2,0.000,ALERT,213.06,300.87,59.996,1564553705,"201051344000579","174011545737251",0.00,15.30,0,298.77,302.68,0.0,0.0,0.000,1405510.2,1405510.2,10170,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564553707,711578.00
07/31/2019 02:15,2,0.000,ALERT,212.38,297.87,60.054,1564553705,"201051344001025","174011545737251",0.00,14.00,0,295.46,300.87,0.0,0.0,0.000,1390905.8,1390905.8,10165,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564553709,711579.00
07/31/2019 02:15,2,0.000,ALERT,212.61,298.47,60.012,1564553705,"201051344001093","174011545737251",0.00,15.30,0,296.36,300.27,0.0,0.0,0.000,1372526.1,1372526.1,10194,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564553710,711580.00
07/31/2019 02:15,2,0.000,ALERT,213.06,300.57,59.985,1564553705,"201051344000458","174011545737251",0.00,15.80,0,297.87,302.68,0.0,0.0,0.000,1385992.7,1385992.7,10158,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564553712,711581.00
07/31/2019 02:15,2,0.000,ALERT,212.38,299.37,60.017,1564553705,"201051344000890","174011545737251",0.00,14.70,0,297.26,301.17,0.0,0.0,0.000,1387800.3,1387800.3,10168,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564553714,711582.00
07/31/2019 02:15,2,0.000,ALERT,213.06,300.57,60.043,1564553705,"201051344000988","174011545737251",0.00,15.30,0,295.76,301.77,0.0,0.0,0.000,1050387.9,1050387.9,10156,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564553716,711583.00
07/31/2019 02:15,2,0.000,ALERT,212.83,299.97,60.006,1564553705,"201051344000582","174011545737251",0.00,14.70,0,296.96,301.17,0.0,0.0,0.000,1364855.5,1364855.5,10160,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564553718,711584.00
07/31/2019 02:15,2,0.000,ALERT,213.06,301.17,60.006,1564553705,"201051344000868","174011545737251",0.00,15.30,0,298.77,302.68,0.0,0.0,0.000,1372868.8,1372868.8,10156,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564553719,711585.00
07/31/2019 02:15,2,0.000,ALERT,213.51,300.57,60.012,1564553705,"201051344000576","174011545737251",0.00,15.00,0,298.47,302.07,0.0,0.0,0.000,1388786.3,1388786.3,10184,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564553721,711586.00
07/31/2019 02:15,2,0.000,ALERT,213.06,300.27,60.006,1564553705,"201051344001158","174011545737251",0.00,14.70,0,297.26,301.47,0.0,0.0,0.000,1366280.7,1366280.7,10156,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564553723,711587.00
07/31/2019 02:15,2,0.000,ALERT,212.61,298.47,59.975,1564553705,"201051344000917","174011545737251",0.00,15.50,0,294.86,299.67,0.0,0.0,0.000,1382103.1,1382103.1,10193,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564553725,711588.00
07/31/2019 02:15,2,0.000,ALERT,212.61,297.87,60.012,1564553705,"201051344000417","174011545737251",0.00,14.70,0,295.76,299.67,0.0,0.0,0.000,1090920.6,1090920.6,10184,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564553727,711589.00
07/31/2019 02:15,2,0.000,ALERT,212.61,298.77,60.006,1564553705,"201051344000685","174011545737251",0.00,14.70,0,296.36,300.27,0.0,0.0,0.000,1388023.8,1388023.8,10174,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564553729,711590.00
07/31/2019 02:15,2,0.000,ALERT,212.61,298.17,60.038,1564553705,"201051344000651","174011545737251",0.00,14.00,0,295.76,299.97,0.0,0.0,0.000,1382587.0,1382587.0,10167,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564553731,711591.00
07/31/2019 02:15,2,0.000,ALERT,212.83,301.17,60.028,1564553705,"201051344000594","174011545737251",0.00,15.00,0,297.87,302.37,0.0,0.0,0.000,1392330.0,1392330.0,10166,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564553733,711592.00
07/31/2019 02:15,2,0.000,ALERT,213.06,299.97,60.012,1564553705,"201051344000469","174011545737251",0.00,14.70,0,297.26,301.47,0.0,0.0,0.000,1372632.7,1372632.7,10175,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564553735,711593.00
07/31/2019 02:15,2,0.000,ALERT,212.83,299.07,60.049,1564553705,"201051344000585","174011545737251",0.00,15.00,0,296.06,300.27,0.0,0.0,0.000,1398396.7,1398396.7,10161,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564553737,711594.00
07/31/2019 02:15,2,0.000,ALERT,213.51,300.27,60.043,1564553705,"201051344000853","174011545737251",0.00,15.00,0,298.47,302.07,0.0,0.0,0.000,1395337.5,1395337.5,10173,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564553738,711595.00
07/31/2019 02:15,2,0.000,ALERT,212.83,299.67,60.001,1564553705,"201051344001145","174011545737251",0.00,14.70,0,296.96,301.17,0.0,0.0,0.000,1396918.8,1396918.8,10193,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564553740,711596.00
07/31/2019 02:15,2,0.000,ALERT,212.61,298.77,60.012,1564553705,"201051344000438","174011545737251",0.00,14.30,0,296.96,300.57,0.0,0.0,0.000,1390441.9,1390441.9,10164,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564553742,711597.00
07/31/2019 02:15,2,0.000,ALERT,212.16,298.77,60.006,1564553705,"201051344001135","174011545737251",0.00,14.70,0,296.36,300.87,0.0,0.0,0.000,1378175.6,1378175.6,10158,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564553744,711598.00
07/31/2019 02:15,2,0.000,ALERT,213.06,300.57,60.017,1564553705,"201051344000983","174011545737251",0.00,15.30,0,298.77,302.37,0.0,0.0,0.000,1393599.5,1393599.5,10164,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564553746,711599.00
07/31/2019 02:15,2,0.000,ALERT,212.61,298.47,60.001,1564553705,"201051344001203","174011545737251",0.00,14.70,0,296.06,302.07,0.0,0.0,0.000,1386295.6,1386295.6,10181,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564553748,711600.00
07/31/2019 02:15,2,0.000,ALERT,212.38,299.37,60.028,1564553705,"201051344001230","174011545737251",0.00,14.30,0,296.96,300.57,0.0,0.0,0.000,1380632.9,1380632.9,10209,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564553750,711601.00
07/31/2019 02:15,2,0.000,ALERT,212.16,298.47,60.001,1564553705,"201051344000646","174011545737251",0.00,14.30,0,295.76,299.97,0.0,0.0,0.000,1374670.1,1374670.1,10181,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564553751,711602.00
07/31/2019 02:15,2,0.000,ALERT,213.29,300.27,60.012,1564553705,"201051344000867","174011545737251",0.00,15.50,0,297.87,302.37,0.0,0.0,0.000,1370765.1,1370765.1,10177,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564553753,711603.00
07/31/2019 02:15,2,0.000,ALERT,213.51,299.37,60.006,1564553705,"201051344000633","174011545737251",0.00,14.70,0,296.36,301.47,0.0,0.0,0.000,1367475.2,1367475.2,10185,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564553755,711604.00
07/31/2019 02:15,2,0.000,ALERT,212.16,298.77,60.006,1564553705,"201051344000955","174011545737251",0.00,14.70,0,296.36,299.97,0.0,0.0,0.000,1395417.7,1395417.7,10177,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564553757,711605.00
07/31/2019 02:15,2,0.000,ALERT,213.29,299.67,60.012,1564553705,"201051344000648","174011545737251",0.00,14.70,0,297.87,302.07,0.0,0.0,0.000,1380989.3,1380989.3,10159,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564553759,711606.00
07/31/2019 02:15,2,0.000,ALERT,213.51,299.97,60.012,1564553705,"201051344000645","174011545737251",0.00,15.50,0,298.47,302.07,0.0,0.0,0.000,1386795.3,1386795.3,10166,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564553760,711607.00
07/31/2019 02:15,2,0.000,ALERT,213.06,300.87,60.028,1564553705,"201051344000569","174011545737251",0.00,15.30,0,299.37,302.98,0.0,0.0,0.000,1404052.4,1404052.4,10162,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564553762,711608.00
07/31/2019 02:15,2,0.000,ALERT,213.29,299.67,60.006,1564553705,"179051228000119","174011545737251",0.00,16.70,0,296.66,301.47,0.0,0.0,0.000,190018.0,190018.0,10259,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564553764,711609.00
07/31/2019 02:30,2,0.000,ALERT,213.06,301.47,59.990,1564554604,"201051344000579","174011545737251",0.00,15.00,0,299.07,302.98,0.0,0.0,0.000,1405510.2,1405510.2,10172,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564554606,711610.00
07/31/2019 02:30,2,0.000,ALERT,212.38,298.77,60.006,1564554604,"201051344001025","174011545737251",0.00,14.00,0,296.06,301.17,0.0,0.0,0.000,1390905.8,1390905.8,10167,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564554608,711611.00
07/31/2019 02:30,2,0.000,ALERT,212.83,299.37,60.022,1564554604,"201051344001093","174011545737251",0.00,15.30,0,296.66,300.57,0.0,0.0,0.000,1372526.1,1372526.1,10196,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564554610,711612.00
07/31/2019 02:30,2,0.000,ALERT,213.06,301.17,60.022,1564554604,"201051344000458","174011545737251",0.00,15.80,0,298.77,302.98,0.0,0.0,0.000,1385992.7,1385992.7,10160,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564554611,711613.00
07/31/2019 02:30,2,0.000,ALERT,212.61,299.97,60.017,1564554604,"201051344000890","174011545737251",0.00,14.30,0,297.26,301.77,0.0,0.0,0.000,1387800.3,1387800.3,10170,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564554613,711614.00
07/31/2019 02:30,2,0.000,ALERT,213.06,300.87,60.065,1564554604,"201051344000988","174011545737251",0.00,15.00,0,296.36,302.07,0.0,0.0,0.000,1050387.9,1050387.9,10158,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564554615,711615.00
07/31/2019 02:30,2,0.000,ALERT,213.06,300.27,60.022,1564554604,"201051344000582","174011545737251",0.00,14.30,0,297.87,301.47,0.0,0.0,0.000,1364855.5,1364855.5,10162,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564554617,711616.00
07/31/2019 02:30,2,0.000,ALERT,213.06,301.77,60.028,1564554604,"201051344000868","174011545737251",0.00,15.00,0,299.07,302.98,0.0,0.0,0.000,1372868.8,1372868.8,10158,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564554619,711617.00
07/31/2019 02:30,2,0.000,ALERT,213.51,301.47,60.028,1564554604,"201051344000576","174011545737251",0.00,14.70,0,298.47,302.37,0.0,0.0,0.000,1388786.3,1388786.3,10186,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564554620,711618.00
07/31/2019 02:30,2,0.000,ALERT,213.29,300.87,59.985,1564554604,"201051344001158","174011545737251",0.00,14.30,0,298.17,301.77,0.0,0.0,0.000,1366280.7,1366280.7,10158,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564554622,711619.00
07/31/2019 02:30,2,0.000,ALERT,212.61,299.07,60.022,1564554604,"201051344000917","174011545737251",0.00,15.50,0,295.46,299.97,0.0,0.0,0.000,1382103.1,1382103.1,10195,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564554624,711620.00
07/31/2019 02:30,2,0.000,ALERT,212.61,298.77,60.022,1564554604,"201051344000417","174011545737251",0.00,14.30,0,296.06,299.97,0.0,0.0,0.000,1090920.6,1090920.6,10186,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564554626,711621.00
07/31/2019 02:30,2,0.000,ALERT,212.83,299.37,60.038,1564554604,"201051344000685","174011545737251",0.00,14.30,0,296.66,300.57,0.0,0.0,0.000,1388023.8,1388023.8,10176,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564554628,711622.00
07/31/2019 02:30,2,0.000,ALERT,212.61,298.77,60.022,1564554604,"201051344000651","174011545737251",0.00,13.70,0,296.36,300.27,0.0,0.0,0.000,1382587.0,1382587.0,10169,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564554630,711623.00
07/31/2019 02:30,2,0.000,ALERT,213.06,301.77,60.012,1564554604,"201051344000594","174011545737251",0.00,14.70,0,298.47,302.68,0.0,0.0,0.000,1392330.0,1392330.0,10168,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564554632,711624.00
07/31/2019 02:30,2,0.000,ALERT,213.06,301.17,60.022,1564554604,"201051344000469","174011545737251",0.00,14.30,0,297.57,301.77,0.0,0.0,0.000,1372632.7,1372632.7,10177,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564554634,711625.00
07/31/2019 02:30,2,0.000,ALERT,212.61,299.37,60.017,1564554604,"201051344000585","174011545737251",0.00,14.70,0,296.36,300.57,0.0,0.0,0.000,1398396.7,1398396.7,10163,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564554635,711626.00
07/31/2019 02:30,2,0.000,ALERT,213.51,300.87,60.012,1564554604,"201051344000853","174011545737251",0.00,14.70,0,298.47,302.37,0.0,0.0,0.000,1395337.5,1395337.5,10175,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564554637,711627.00
07/31/2019 02:30,2,0.000,ALERT,212.83,299.67,60.028,1564554604,"201051344001145","174011545737251",0.00,14.30,0,297.57,301.47,0.0,0.0,0.000,1396918.8,1396918.8,10195,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564554639,711628.00
07/31/2019 02:30,2,0.000,ALERT,212.61,299.37,60.017,1564554604,"201051344000438","174011545737251",0.00,14.00,0,296.96,300.87,0.0,0.0,0.000,1390441.9,1390441.9,10166,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564554641,711629.00
07/31/2019 02:30,2,0.000,ALERT,212.16,299.37,60.043,1564554604,"201051344001135","174011545737251",0.00,14.30,0,296.66,301.17,0.0,0.0,0.000,1378175.6,1378175.6,10160,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564554643,711630.00
07/31/2019 02:30,2,0.000,ALERT,213.06,301.47,60.054,1564554604,"201051344000983","174011545737251",0.00,15.00,0,298.17,302.68,0.0,0.0,0.000,1393599.5,1393599.5,10166,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564554644,711631.00
07/31/2019 02:30,2,0.000,ALERT,212.38,299.07,60.022,1564554604,"201051344001203","174011545737251",0.00,14.30,0,296.96,302.37,0.0,0.0,0.000,1386295.6,1386295.6,10183,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564554646,711632.00
07/31/2019 02:30,2,0.000,ALERT,212.38,299.67,60.012,1564554604,"201051344001230","174011545737251",0.00,14.00,0,297.26,300.87,0.0,0.0,0.000,1380632.9,1380632.9,10211,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564554648,711633.00
07/31/2019 02:30,2,0.000,ALERT,211.93,299.37,60.017,1564554604,"201051344000646","174011545737251",0.00,14.30,0,296.36,300.27,0.0,0.0,0.000,1374670.1,1374670.1,10183,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564554650,711634.00
07/31/2019 02:30,2,0.000,ALERT,213.29,300.87,60.017,1564554604,"201051344000867","174011545737251",0.00,15.50,0,298.17,302.68,0.0,0.0,0.000,1370765.1,1370765.1,10179,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564554652,711635.00
07/31/2019 02:30,2,0.000,ALERT,213.51,300.57,60.022,1564554604,"201051344000633","174011545737251",0.00,14.70,0,296.66,301.47,0.0,0.0,0.000,1367475.2,1367475.2,10187,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564554654,711636.00
07/31/2019 02:30,2,0.000,ALERT,211.93,299.07,60.017,1564554604,"201051344000955","174011545737251",0.00,14.30,0,296.66,300.57,0.0,0.0,0.000,1395417.7,1395417.7,10179,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564554655,711637.00
07/31/2019 02:30,2,0.000,ALERT,213.06,300.57,59.996,1564554604,"201051344000648","174011545737251",0.00,14.30,0,297.87,302.07,0.0,0.0,0.000,1380989.3,1380989.3,10161,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564554657,711638.00
07/31/2019 02:30,2,0.000,ALERT,213.29,300.87,60.022,1564554604,"201051344000645","174011545737251",0.00,15.30,0,298.47,302.07,0.0,0.0,0.000,1386795.3,1386795.3,10168,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564554659,711639.00
07/31/2019 02:30,2,0.000,ALERT,212.83,301.47,60.017,1564554604,"201051344000569","174011545737251",0.00,15.00,0,299.07,302.98,0.0,0.0,0.000,1404052.4,1404052.4,10164,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564554661,711640.00
07/31/2019 02:30,2,0.000,ALERT,213.06,300.57,60.017,1564554604,"179051228000119","174011545737251",0.00,16.70,0,296.66,301.77,0.0,0.0,0.000,190018.0,190018.0,10261,0,0,0,L,46974696,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564554664,711641.00
07/31/2019 02:45,2,0.000,ALERT,212.61,301.47,60.028,1564555504,"201051344000579","174011545737251",0.00,15.00,0,299.37,303.28,0.0,0.0,0.000,1405510.2,1405510.2,10174,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564555506,711642.00
07/31/2019 02:45,2,0.000,ALERT,211.70,298.17,60.012,1564555504,"201051344001025","174011545737251",0.00,13.70,0,296.96,301.47,0.0,0.0,0.000,1390905.8,1390905.8,10169,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564555508,711643.00
07/31/2019 02:45,2,0.000,ALERT,211.93,298.47,60.028,1564555504,"201051344001093","174011545737251",0.00,15.00,0,297.26,300.87,0.0,0.0,0.000,1372526.1,1372526.1,10198,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564555510,711644.00
07/31/2019 02:45,2,0.000,ALERT,212.61,300.87,60.059,1564555504,"201051344000458","174011545737251",0.00,15.50,0,299.07,303.28,0.0,0.0,0.000,1385992.7,1385992.7,10162,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564555512,711645.00
07/31/2019 02:45,2,0.000,ALERT,211.70,299.07,60.028,1564555504,"201051344000890","174011545737251",0.00,14.30,0,297.87,302.07,0.0,0.0,0.000,1387800.3,1387800.3,10172,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564555514,711646.00
07/31/2019 02:45,2,0.000,ALERT,212.61,300.87,60.059,1564555504,"201051344000988","174011545737251",0.00,15.00,0,296.66,302.37,0.0,0.0,0.000,1050387.9,1050387.9,10160,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564555515,711647.00
07/31/2019 02:45,2,0.000,ALERT,212.38,299.67,60.006,1564555504,"201051344000582","174011545737251",0.00,14.00,0,298.17,301.47,0.0,0.0,0.000,1364855.5,1364855.5,10164,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564555517,711648.00
07/31/2019 02:45,2,0.000,ALERT,212.61,301.47,60.070,1564555504,"201051344000868","174011545737251",0.00,14.70,0,299.67,303.58,0.0,0.0,0.000,1372868.8,1372868.8,10160,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564555519,711649.00
07/31/2019 02:45,2,0.000,ALERT,213.29,301.17,59.996,1564555504,"201051344000576","174011545737251",0.00,14.70,0,299.07,302.98,0.0,0.0,0.000,1388786.3,1388786.3,10188,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564555521,711650.00
07/31/2019 02:45,2,0.000,ALERT,212.83,300.87,60.070,1564555504,"201051344001158","174011545737251",0.00,14.30,0,298.47,302.07,0.0,0.0,0.000,1366280.7,1366280.7,10160,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564555523,711651.00
07/31/2019 02:45,2,0.000,ALERT,212.16,298.17,60.028,1564555504,"201051344000917","174011545737251",0.00,15.30,0,296.06,300.27,0.0,0.0,0.000,1382103.1,1382103.1,10197,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564555525,711652.00
07/31/2019 02:45,2,0.000,ALERT,212.16,298.17,60.033,1564555504,"201051344000417","174011545737251",0.00,14.00,0,296.66,300.27,0.0,0.0,0.000,1090920.6,1090920.6,10188,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564555527,711653.00
07/31/2019 02:45,2,0.000,ALERT,212.16,298.77,59.996,1564555504,"201051344000685","174011545737251",0.00,14.30,0,297.26,300.87,0.0,0.0,0.000,1388023.8,1388023.8,10178,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564555529,711654.00
07/31/2019 02:45,2,0.000,ALERT,212.16,298.17,60.028,1564555504,"201051344000651","174011545737251",0.00,13.30,0,296.96,300.57,0.0,0.0,0.000,1382587.0,1382587.0,10171,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564555531,711655.00
07/31/2019 02:45,2,0.000,ALERT,212.61,301.77,60.033,1564555504,"201051344000594","174011545737251",0.00,14.70,0,298.77,303.28,0.0,0.0,0.000,1392330.0,1392330.0,10170,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564555533,711656.00
07/31/2019 02:45,2,0.000,ALERT,212.83,300.87,60.043,1564555504,"201051344000469","174011545737251",0.00,14.30,0,297.87,302.07,0.0,0.0,0.000,1372632.7,1372632.7,10179,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564555535,711657.00
07/31/2019 02:45,2,0.000,ALERT,212.16,298.77,60.033,1564555504,"201051344000585","174011545737251",0.00,14.30,0,296.96,300.87,0.0,0.0,0.000,1398396.7,1398396.7,10165,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564555537,711658.00
07/31/2019 02:45,2,0.000,ALERT,213.51,300.87,60.022,1564555504,"201051344000853","174011545737251",0.00,14.70,0,299.07,302.98,0.0,0.0,0.000,1395337.5,1395337.5,10177,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564555539,711659.00
07/31/2019 02:45,2,0.000,ALERT,212.38,299.37,60.022,1564555504,"201051344001145","174011545737251",0.00,14.00,0,297.57,301.47,0.0,0.0,0.000,1396918.8,1396918.8,10197,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564555541,711660.00
07/31/2019 02:45,2,0.000,ALERT,212.16,299.07,60.022,1564555504,"201051344000438","174011545737251",0.00,13.70,0,297.57,301.17,0.0,0.0,0.000,1390441.9,1390441.9,10168,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564555542,711661.00
07/31/2019 02:45,2,0.000,ALERT,211.70,298.77,60.075,1564555504,"201051344001135","174011545737251",0.00,14.00,0,297.26,301.17,0.0,0.0,0.000,1378175.6,1378175.6,10162,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564555544,711662.00
07/31/2019 02:45,2,0.000,ALERT,212.83,301.17,59.990,1564555504,"201051344000983","174011545737251",0.00,15.00,0,299.37,302.98,0.0,0.0,0.000,1393599.5,1393599.5,10168,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564555546,711663.00
07/31/2019 02:45,2,0.000,ALERT,212.16,298.47,60.017,1564555504,"201051344001203","174011545737251",0.00,14.00,0,297.26,302.37,0.0,0.0,0.000,1386295.6,1386295.6,10185,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564555548,711664.00
07/31/2019 02:45,2,0.000,ALERT,211.93,299.07,60.028,1564555504,"201051344001230","174011545737251",0.00,14.00,0,297.26,301.17,0.0,0.0,0.000,1380632.9,1380632.9,10213,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564555550,711665.00
07/31/2019 02:45,2,0.000,ALERT,211.70,298.47,60.028,1564555504,"201051344000646","174011545737251",0.00,14.00,0,296.66,300.57,0.0,0.0,0.000,1374670.1,1374670.1,10185,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564555551,711666.00
07/31/2019 02:45,2,0.000,ALERT,213.06,300.87,60.028,1564555504,"201051344000867","174011545737251",0.00,15.30,0,298.77,302.98,0.0,0.0,0.000,1370765.1,1370765.1,10181,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564555553,711667.00
07/31/2019 02:45,2,0.000,ALERT,213.51,300.57,60.022,1564555504,"201051344000633","174011545737251",0.00,14.30,0,297.26,302.07,0.0,0.0,0.000,1367475.2,1367475.2,10189,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564555555,711668.00
07/31/2019 02:45,2,0.000,ALERT,211.70,298.77,60.033,1564555504,"201051344000955","174011545737251",0.00,14.30,0,296.96,300.57,0.0,0.0,0.000,1395417.7,1395417.7,10181,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564555557,711669.00
07/31/2019 02:45,2,0.000,ALERT,213.06,300.57,60.028,1564555504,"201051344000648","174011545737251",0.00,14.30,0,298.47,302.68,0.0,0.0,0.000,1380989.3,1380989.3,10163,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564555559,711670.00
07/31/2019 02:45,2,0.000,ALERT,213.29,300.87,60.012,1564555504,"201051344000645","174011545737251",0.00,15.30,0,299.07,302.68,0.0,0.0,0.000,1386795.3,1386795.3,10170,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564555561,711671.00
07/31/2019 02:45,2,0.000,ALERT,212.83,301.47,59.990,1564555504,"201051344000569","174011545737251",0.00,15.00,0,299.37,303.58,0.0,0.0,0.000,1404052.4,1404052.4,10166,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564555562,711672.00
07/31/2019 02:45,2,0.000,ALERT,213.29,300.57,60.033,1564555504,"179051228000119","174011545737251",0.00,16.30,0,296.96,302.07,0.0,0.0,0.000,190018.0,190018.0,10263,0,0,0,L,46974696,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564555564,711673.00
07/31/2019 03:00,2,0.000,ALERT,212.61,301.17,60.006,1564556404,"201051344000579","174011545737251",0.00,14.70,0,299.67,302.98,0.0,0.0,0.000,1405510.2,1405510.2,10176,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564556406,711674.00
07/31/2019 03:00,2,0.000,ALERT,211.93,297.87,60.017,1564556404,"201051344001025","174011545737251",0.00,13.70,0,296.36,300.87,0.0,0.0,0.000,1390905.8,1390905.8,10171,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564556408,711675.00
07/31/2019 03:00,2,0.000,ALERT,211.93,298.47,60.028,1564556404,"201051344001093","174011545737251",0.00,15.00,0,296.66,299.97,0.0,0.0,0.000,1372526.1,1372526.1,10200,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564556410,711676.00
07/31/2019 03:00,2,0.000,ALERT,212.61,300.87,60.028,1564556404,"201051344000458","174011545737251",0.00,15.50,0,298.77,303.28,0.0,0.0,0.000,1385992.7,1385992.7,10164,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564556411,711677.00
07/31/2019 03:00,2,0.000,ALERT,211.93,299.07,59.990,1564556404,"201051344000890","174011545737251",0.00,14.00,0,297.26,301.17,0.0,0.0,0.000,1387800.3,1387800.3,10174,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564556413,711678.00
07/31/2019 03:00,2,0.000,ALERT,212.61,300.57,60.001,1564556404,"201051344000988","174011545737251",0.00,15.00,0,296.66,302.37,0.0,0.0,0.000,1050387.9,1050387.9,10162,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564556415,711679.00
07/31/2019 03:00,2,0.000,ALERT,212.61,299.67,60.049,1564556404,"201051344000582","174011545737251",0.00,14.00,0,297.57,300.87,0.0,0.0,0.000,1364855.5,1364855.5,10166,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564556417,711680.00
07/31/2019 03:00,2,0.000,ALERT,212.83,301.17,60.033,1564556404,"201051344000868","174011545737251",0.00,15.00,0,299.67,303.28,0.0,0.0,0.000,1372868.8,1372868.8,10162,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564556419,711681.00
07/31/2019 03:00,2,0.000,ALERT,213.29,301.17,60.038,1564556404,"201051344000576","174011545737251",0.00,14.70,0,299.07,302.98,0.0,0.0,0.000,1388786.3,1388786.3,10190,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564556421,711682.00
07/31/2019 03:00,2,0.000,ALERT,212.83,300.57,60.017,1564556404,"201051344001158","174011545737251",0.00,14.00,0,298.47,302.07,0.0,0.0,0.000,1366280.7,1366280.7,10162,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564556422,711683.00
07/31/2019 03:00,2,0.000,ALERT,212.16,298.17,60.038,1564556404,"201051344000917","174011545737251",0.00,15.30,0,295.16,299.67,0.0,0.0,0.000,1382103.1,1382103.1,10199,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564556424,711684.00
07/31/2019 03:00,2,0.000,ALERT,212.38,298.47,60.017,1564556404,"201051344000417","174011545737251",0.00,14.00,0,296.36,299.67,0.0,0.0,0.000,1090920.6,1090920.6,10190,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564556426,711685.00
07/31/2019 03:00,2,0.000,ALERT,212.38,298.77,60.038,1564556404,"201051344000685","174011545737251",0.00,14.00,0,296.66,300.27,0.0,0.0,0.000,1388023.8,1388023.8,10180,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564556428,711686.00
07/31/2019 03:00,2,0.000,ALERT,212.38,298.17,60.028,1564556404,"201051344000651","174011545737251",0.00,13.30,0,296.36,299.97,0.0,0.0,0.000,1382587.0,1382587.0,10173,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564556430,711687.00
07/31/2019 03:00,2,0.000,ALERT,212.83,301.77,60.033,1564556404,"201051344000594","174011545737251",0.00,14.70,0,298.77,303.28,0.0,0.0,0.000,1392330.0,1392330.0,10172,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564556432,711688.00
07/31/2019 03:00,2,0.000,ALERT,213.06,300.57,60.033,1564556404,"201051344000469","174011545737251",0.00,14.30,0,298.17,302.37,0.0,0.0,0.000,1372632.7,1372632.7,10181,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564556434,711689.00
07/31/2019 03:00,2,0.000,ALERT,212.38,298.77,60.033,1564556404,"201051344000585","174011545737251",0.00,14.30,0,296.36,300.27,0.0,0.0,0.000,1398396.7,1398396.7,10167,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564556435,711690.00
07/31/2019 03:00,2,0.000,ALERT,213.29,300.57,60.033,1564556404,"201051344000853","174011545737251",0.00,14.30,0,299.37,302.98,0.0,0.0,0.000,1395337.5,1395337.5,10179,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564556437,711691.00
07/31/2019 03:00,2,0.000,ALERT,212.61,298.77,60.049,1564556404,"201051344001145","174011545737251",0.00,14.00,0,297.26,301.17,0.0,0.0,0.000,1396918.8,1396918.8,10199,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564556439,711692.00
07/31/2019 03:00,2,0.000,ALERT,212.38,298.77,60.033,1564556404,"201051344000438","174011545737251",0.00,13.70,0,296.96,300.57,0.0,0.0,0.000,1390441.9,1390441.9,10170,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564556441,711693.00
07/31/2019 03:00,2,0.000,ALERT,211.93,298.77,60.028,1564556404,"201051344001135","174011545737251",0.00,14.00,0,296.96,300.87,0.0,0.0,0.000,1378175.6,1378175.6,10164,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564556443,711694.00
07/31/2019 03:00,2,0.000,ALERT,212.83,300.87,60.028,1564556404,"201051344000983","174011545737251",0.00,14.70,0,299.37,303.28,0.0,0.0,0.000,1393599.5,1393599.5,10170,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564556445,711695.00
07/31/2019 03:00,2,0.000,ALERT,212.16,298.47,60.028,1564556404,"201051344001203","174011545737251",0.00,14.00,0,296.66,302.07,0.0,0.0,0.000,1386295.6,1386295.6,10187,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564556447,711696.00
07/31/2019 03:00,2,0.000,ALERT,212.16,299.37,60.022,1564556404,"201051344001230","174011545737251",0.00,13.70,0,296.96,300.57,0.0,0.0,0.000,1380632.9,1380632.9,10215,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564556448,711697.00
07/31/2019 03:00,2,0.000,ALERT,211.70,298.47,60.028,1564556404,"201051344000646","174011545737251",0.00,14.00,0,296.06,299.97,0.0,0.0,0.000,1374670.1,1374670.1,10187,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564556450,711698.00
07/31/2019 03:00,2,0.000,ALERT,213.29,300.27,59.985,1564556404,"201051344000867","174011545737251",0.00,15.30,0,299.07,302.98,0.0,0.0,0.000,1370765.1,1370765.1,10183,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564556452,711699.00
07/31/2019 03:00,2,0.000,ALERT,213.51,300.27,59.985,1564556404,"201051344000633","174011545737251",0.00,14.30,0,297.57,302.37,0.0,0.0,0.000,1367475.2,1367475.2,10191,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564556454,711700.00
07/31/2019 03:00,2,0.000,ALERT,211.70,298.47,60.033,1564556404,"201051344000955","174011545737251",0.00,14.00,0,296.66,299.97,0.0,0.0,0.000,1395417.7,1395417.7,10183,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564556456,711701.00
07/31/2019 03:00,2,0.000,ALERT,213.06,299.67,60.028,1564556404,"201051344000648","174011545737251",0.00,14.30,0,298.47,302.68,0.0,0.0,0.000,1380989.3,1380989.3,10165,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564556458,711702.00
07/31/2019 03:00,2,0.000,ALERT,213.29,300.57,60.028,1564556404,"201051344000645","174011545737251",0.00,15.30,0,299.07,302.68,0.0,0.0,0.000,1386795.3,1386795.3,10172,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564556459,711703.00
07/31/2019 03:00,2,0.000,ALERT,212.83,301.17,60.033,1564556404,"201051344000569","174011545737251",0.00,14.70,0,299.97,303.58,0.0,0.0,0.000,1404052.4,1404052.4,10168,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564556461,711704.00
07/31/2019 03:00,2,0.000,ALERT,213.06,300.27,60.028,1564556404,"179051228000119","174011545737251",0.00,16.30,0,297.57,302.07,0.0,0.0,0.000,190018.0,190018.0,10265,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564556463,711705.00
07/31/2019 03:15,2,0.000,ALERT,213.29,301.47,60.006,1564557305,"201051344000579","174011545737251",0.00,14.70,0,299.37,303.28,0.0,0.0,0.000,1405510.2,1405510.2,10178,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564557307,711706.00
07/31/2019 03:15,2,0.000,ALERT,212.61,298.47,60.017,1564557305,"201051344001025","174011545737251",0.00,13.30,0,296.06,300.57,0.0,0.0,0.000,1390905.8,1390905.8,10173,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564557309,711707.00
07/31/2019 03:15,2,0.000,ALERT,212.83,298.77,60.012,1564557305,"201051344001093","174011545737251",0.00,14.70,0,296.36,299.97,0.0,0.0,0.000,1372526.1,1372526.1,10202,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564557310,711708.00
07/31/2019 03:15,2,0.000,ALERT,213.29,301.17,59.985,1564557305,"201051344000458","174011545737251",0.00,15.50,0,298.77,303.28,0.0,0.0,0.000,1385992.7,1385992.7,10166,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564557312,711709.00
07/31/2019 03:15,2,0.000,ALERT,212.61,299.37,60.017,1564557305,"201051344000890","174011545737251",0.00,14.00,0,297.26,301.17,0.0,0.0,0.000,1387800.3,1387800.3,10176,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564557314,711710.00
07/31/2019 03:15,2,0.000,ALERT,213.29,300.87,60.022,1564557305,"201051344000988","174011545737251",0.00,15.00,0,296.06,302.07,0.0,0.0,0.000,1050387.9,1050387.9,10164,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564557316,711711.00
07/31/2019 03:15,2,0.000,ALERT,213.29,299.97,60.012,1564557305,"201051344000582","174011545737251",0.00,14.00,0,297.57,300.87,0.0,0.0,0.000,1364855.5,1364855.5,10168,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564557318,711712.00
07/31/2019 03:15,2,0.000,ALERT,213.29,301.17,60.022,1564557305,"201051344000868","174011545737251",0.00,14.70,0,299.67,303.58,0.0,0.0,0.000,1372868.8,1372868.8,10164,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564557319,711713.00
07/31/2019 03:15,2,0.000,ALERT,213.74,301.17,60.022,1564557305,"201051344000576","174011545737251",0.00,14.70,0,298.77,302.68,0.0,0.0,0.000,1388786.3,1388786.3,10192,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564557321,711714.00
07/31/2019 03:15,2,0.000,ALERT,213.51,300.57,60.012,1564557305,"201051344001158","174011545737251",0.00,14.00,0,298.17,302.07,0.0,0.0,0.000,1366280.7,1366280.7,10164,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564557323,711715.00
07/31/2019 03:15,2,0.000,ALERT,213.06,298.47,60.017,1564557305,"201051344000917","174011545737251",0.00,15.00,0,295.46,299.67,0.0,0.0,0.000,1382103.1,1382103.1,10201,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564557325,711716.00
07/31/2019 03:15,2,0.000,ALERT,213.06,298.47,60.028,1564557305,"201051344000417","174011545737251",0.00,14.00,0,296.06,299.67,0.0,0.0,0.000,1090920.6,1090920.6,10192,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564557327,711717.00
07/31/2019 03:15,2,0.000,ALERT,212.61,298.47,60.006,1564557305,"201051344000685","174011545737251",0.00,14.00,0,296.66,300.27,0.0,0.0,0.000,1388023.8,1388023.8,10182,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564557329,711718.00
07/31/2019 03:15,2,0.000,ALERT,212.83,298.17,59.969,1564557305,"201051344000651","174011545737251",0.00,13.00,0,296.36,299.97,0.0,0.0,0.000,1382587.0,1382587.0,10175,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564557331,711719.00
07/31/2019 03:15,2,0.000,ALERT,213.06,301.47,60.017,1564557305,"201051344000594","174011545737251",0.00,14.70,0,298.77,302.98,0.0,0.0,0.000,1392330.0,1392330.0,10174,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564557333,711720.00
07/31/2019 03:15,2,0.000,ALERT,213.29,300.57,60.012,1564557305,"201051344000469","174011545737251",0.00,14.30,0,297.87,302.07,0.0,0.0,0.000,1372632.7,1372632.7,10183,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564557335,711721.00
