ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/31/2019 03:15,2,0.000,ALERT,213.06,299.07,60.017,1564557305,"201051344000585","174011545737251",0.00,14.30,0,296.36,300.27,0.0,0.0,0.000,1398396.7,1398396.7,10169,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564557337,711722.00
07/31/2019 03:15,2,0.000,ALERT,213.96,300.57,60.012,1564557305,"201051344000853","174011545737251",0.00,14.70,0,298.47,302.68,0.0,0.0,0.000,1395337.5,1395337.5,10181,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564557339,711723.00
07/31/2019 03:15,2,0.000,ALERT,213.06,299.37,60.017,1564557305,"201051344001145","174011545737251",0.00,13.70,0,296.96,300.87,0.0,0.0,0.000,1396918.8,1396918.8,10201,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564557340,711724.00
07/31/2019 03:15,2,0.000,ALERT,212.83,298.77,60.054,1564557305,"201051344000438","174011545737251",0.00,13.70,0,296.96,300.57,0.0,0.0,0.000,1390441.9,1390441.9,10172,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564557342,711725.00
07/31/2019 03:15,2,0.000,ALERT,212.61,299.07,60.012,1564557305,"201051344001135","174011545737251",0.00,13.70,0,296.96,300.87,0.0,0.0,0.000,1378175.6,1378175.6,10166,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564557344,711726.00
07/31/2019 03:15,2,0.000,ALERT,213.29,301.17,60.012,1564557305,"201051344000983","174011545737251",0.00,15.00,0,299.37,302.98,0.0,0.0,0.000,1393599.5,1393599.5,10172,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564557346,711727.00
07/31/2019 03:15,2,0.000,ALERT,212.83,298.47,60.059,1564557305,"201051344001203","174011545737251",0.00,13.70,0,296.96,302.07,0.0,0.0,0.000,1386295.6,1386295.6,10189,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564557348,711728.00
07/31/2019 03:15,2,0.000,ALERT,212.83,299.37,59.996,1564557305,"201051344001230","174011545737251",0.00,13.70,0,297.26,300.57,0.0,0.0,0.000,1380632.9,1380632.9,10217,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564557350,711729.00
07/31/2019 03:15,2,0.000,ALERT,212.16,298.77,59.985,1564557305,"201051344000646","174011545737251",0.00,13.70,0,296.06,299.97,0.0,0.0,0.000,1374670.1,1374670.1,10189,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564557351,711730.00
07/31/2019 03:15,2,0.000,ALERT,213.51,300.57,60.012,1564557305,"201051344000867","174011545737251",0.00,15.30,0,298.47,302.98,0.0,0.0,0.000,1370765.1,1370765.1,10185,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564557353,711731.00
07/31/2019 03:15,2,0.000,ALERT,213.96,300.57,60.012,1564557305,"201051344000633","174011545737251",0.00,14.30,0,296.96,302.07,0.0,0.0,0.000,1367475.2,1367475.2,10193,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564557355,711732.00
07/31/2019 03:15,2,0.000,ALERT,212.16,299.07,60.049,1564557305,"201051344000955","174011545737251",0.00,14.00,0,296.06,299.97,0.0,0.0,0.000,1395417.7,1395417.7,10185,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564557357,711733.00
07/31/2019 03:15,2,0.000,ALERT,213.51,299.97,60.022,1564557305,"201051344000648","174011545737251",0.00,14.30,0,298.17,302.68,0.0,0.0,0.000,1380989.3,1380989.3,10167,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564557359,711734.00
07/31/2019 03:15,2,0.000,ALERT,213.74,300.57,60.017,1564557305,"201051344000645","174011545737251",0.00,15.00,0,298.17,302.37,0.0,0.0,0.000,1386795.3,1386795.3,10174,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564557360,711735.00
07/31/2019 03:15,2,0.000,ALERT,213.29,301.17,60.022,1564557305,"201051344000569","174011545737251",0.00,14.70,0,299.37,303.28,0.0,0.0,0.000,1404052.4,1404052.4,10170,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564557362,711736.00
07/31/2019 03:15,2,0.000,ALERT,213.51,300.57,60.012,1564557305,"179051228000119","174011545737251",0.00,16.30,0,296.66,301.77,0.0,0.0,0.000,190018.0,190018.0,10267,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564557364,711737.00
07/31/2019 03:30,2,0.000,ALERT,213.29,301.47,60.054,1564558204,"201051344000579","174011545737251",0.00,14.30,0,299.67,303.58,0.0,0.0,0.000,1405510.2,1405510.2,10180,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564558206,711738.00
07/31/2019 03:30,2,0.000,ALERT,212.83,298.77,60.028,1564558204,"201051344001025","174011545737251",0.00,13.30,0,296.66,301.17,0.0,0.0,0.000,1390905.8,1390905.8,10175,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564558208,711739.00
07/31/2019 03:30,2,0.000,ALERT,212.83,299.37,60.022,1564558204,"201051344001093","174011545737251",0.00,14.30,0,296.66,300.27,0.0,0.0,0.000,1372526.1,1372526.1,10204,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564558210,711740.00
07/31/2019 03:30,2,0.000,ALERT,213.29,301.17,60.033,1564558204,"201051344000458","174011545737251",0.00,15.30,0,299.07,303.58,0.0,0.0,0.000,1385992.7,1385992.7,10168,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564558211,711741.00
07/31/2019 03:30,2,0.000,ALERT,212.83,299.97,60.033,1564558204,"201051344000890","174011545737251",0.00,13.70,0,297.57,301.47,0.0,0.0,0.000,1387800.3,1387800.3,10178,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564558213,711742.00
07/31/2019 03:30,2,0.000,ALERT,213.29,300.57,60.033,1564558204,"201051344000988","174011545737251",0.00,14.70,0,296.66,302.98,0.0,0.0,0.000,1050387.9,1050387.9,10166,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564558215,711743.00
07/31/2019 03:30,2,0.000,ALERT,213.51,300.27,60.038,1564558204,"201051344000582","174011545737251",0.00,13.70,0,297.87,301.47,0.0,0.0,0.000,1364855.5,1364855.5,10170,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564558217,711744.00
07/31/2019 03:30,2,0.000,ALERT,213.29,301.47,60.022,1564558204,"201051344000868","174011545737251",0.00,14.70,0,299.67,304.18,0.0,0.0,0.000,1372868.8,1372868.8,10166,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564558219,711745.00
07/31/2019 03:30,2,0.000,ALERT,213.74,301.17,60.070,1564558204,"201051344000576","174011545737251",0.00,14.30,0,298.77,303.58,0.0,0.0,0.000,1388786.3,1388786.3,10194,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564558220,711746.00
07/31/2019 03:30,2,0.000,ALERT,213.29,300.57,60.033,1564558204,"201051344001158","174011545737251",0.00,14.00,0,298.47,302.98,0.0,0.0,0.000,1366280.7,1366280.7,10166,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564558222,711747.00
07/31/2019 03:30,2,0.000,ALERT,213.06,298.77,60.028,1564558204,"201051344000917","174011545737251",0.00,14.70,0,295.76,299.97,0.0,0.0,0.000,1382103.1,1382103.1,10203,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564558224,711748.00
07/31/2019 03:30,2,0.000,ALERT,213.06,298.77,60.038,1564558204,"201051344000417","174011545737251",0.00,13.70,0,296.36,299.97,0.0,0.0,0.000,1090920.6,1090920.6,10194,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564558226,711749.00
07/31/2019 03:30,2,0.000,ALERT,213.29,299.37,60.033,1564558204,"201051344000685","174011545737251",0.00,13.70,0,296.66,300.57,0.0,0.0,0.000,1388023.8,1388023.8,10184,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564558228,711750.00
07/31/2019 03:30,2,0.000,ALERT,213.06,298.47,60.038,1564558204,"201051344000651","174011545737251",0.00,13.00,0,296.36,299.97,0.0,0.0,0.000,1382587.0,1382587.0,10177,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564558230,711751.00
07/31/2019 03:30,2,0.000,ALERT,213.06,301.17,60.059,1564558204,"201051344000594","174011545737251",0.00,14.30,0,298.77,304.18,0.0,0.0,0.000,1392330.0,1392330.0,10176,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564558231,711752.00
07/31/2019 03:30,2,0.000,ALERT,213.29,300.57,60.038,1564558204,"201051344000469","174011545737251",0.00,14.00,0,297.87,302.98,0.0,0.0,0.000,1372632.7,1372632.7,10185,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564558233,711753.00
07/31/2019 03:30,2,0.000,ALERT,213.06,299.67,60.043,1564558204,"201051344000585","174011545737251",0.00,14.00,0,296.66,300.57,0.0,0.0,0.000,1398396.7,1398396.7,10171,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564558235,711754.00
07/31/2019 03:30,2,0.000,ALERT,213.74,300.57,60.059,1564558204,"201051344000853","174011545737251",0.00,14.30,0,298.77,303.28,0.0,0.0,0.000,1395337.5,1395337.5,10183,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564558237,711755.00
07/31/2019 03:30,2,0.000,ALERT,213.06,299.67,60.038,1564558204,"201051344001145","174011545737251",0.00,13.30,0,297.57,301.47,0.0,0.0,0.000,1396918.8,1396918.8,10203,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564558239,711756.00
07/31/2019 03:30,2,0.000,ALERT,213.06,299.37,60.043,1564558204,"201051344000438","174011545737251",0.00,13.30,0,297.26,300.87,0.0,0.0,0.000,1390441.9,1390441.9,10174,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564558241,711757.00
07/31/2019 03:30,2,0.000,ALERT,212.61,299.37,60.033,1564558204,"201051344001135","174011545737251",0.00,13.70,0,297.26,301.17,0.0,0.0,0.000,1378175.6,1378175.6,10168,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564558243,711758.00
07/31/2019 03:30,2,0.000,ALERT,213.29,300.87,60.038,1564558204,"201051344000983","174011545737251",0.00,14.70,0,299.37,303.58,0.0,0.0,0.000,1393599.5,1393599.5,10174,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564558245,711759.00
07/31/2019 03:30,2,0.000,ALERT,213.06,299.07,60.049,1564558204,"201051344001203","174011545737251",0.00,13.70,0,296.96,302.37,0.0,0.0,0.000,1386295.6,1386295.6,10191,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564558246,711760.00
07/31/2019 03:30,2,0.000,ALERT,212.83,299.97,60.033,1564558204,"201051344001230","174011545737251",0.00,13.30,0,297.26,300.87,0.0,0.0,0.000,1380632.9,1380632.9,10219,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564558248,711761.00
07/31/2019 03:30,2,0.000,ALERT,212.38,299.07,59.990,1564558204,"201051344000646","174011545737251",0.00,13.70,0,296.36,300.27,0.0,0.0,0.000,1374670.1,1374670.1,10191,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564558250,711762.00
07/31/2019 03:30,2,0.000,ALERT,213.74,300.57,60.043,1564558204,"201051344000867","174011545737251",0.00,15.30,0,298.77,303.28,0.0,0.0,0.000,1370765.1,1370765.1,10187,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564558252,711763.00
07/31/2019 03:30,2,0.000,ALERT,213.74,300.27,60.033,1564558204,"201051344000633","174011545737251",0.00,14.00,0,297.26,303.28,0.0,0.0,0.000,1367475.2,1367475.2,10195,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564558254,711764.00
07/31/2019 03:30,2,0.000,ALERT,212.61,299.37,60.033,1564558204,"201051344000955","174011545737251",0.00,14.00,0,296.96,300.57,0.0,0.0,0.000,1395417.7,1395417.7,10187,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564558256,711765.00
07/31/2019 03:30,2,0.000,ALERT,213.51,299.97,60.038,1564558204,"201051344000648","174011545737251",0.00,14.00,0,298.17,302.68,0.0,0.0,0.000,1380989.3,1380989.3,10169,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564558257,711766.00
07/31/2019 03:30,2,0.000,ALERT,213.74,300.57,60.022,1564558204,"201051344000645","174011545737251",0.00,15.00,0,299.07,303.28,0.0,0.0,0.000,1386795.3,1386795.3,10176,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564558259,711767.00
07/31/2019 03:30,2,0.000,ALERT,213.29,301.47,60.043,1564558204,"201051344000569","174011545737251",0.00,14.70,0,299.67,303.88,0.0,0.0,0.000,1404052.4,1404052.4,10172,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564558261,711768.00
07/31/2019 03:30,2,0.000,ALERT,213.74,300.27,60.033,1564558204,"179051228000119","174011545737251",0.00,16.00,0,297.26,302.98,0.0,0.0,0.000,190018.0,190018.0,10269,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564558263,711769.00
07/31/2019 03:45,2,0.000,ALERT,213.06,301.17,60.028,1564559104,"201051344000579","174011545737251",0.00,14.30,0,288.25,302.98,0.0,0.0,0.000,1405510.2,1405510.2,10182,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564559107,711770.00
07/31/2019 03:45,2,0.000,ALERT,212.83,298.77,60.033,1564559104,"201051344001025","174011545737251",0.00,13.00,0,286.14,301.17,0.0,0.0,0.000,1390905.8,1390905.8,10177,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564559108,711771.00
07/31/2019 03:45,2,0.000,ALERT,212.83,299.07,60.033,1564559104,"201051344001093","174011545737251",0.00,14.30,0,286.14,300.87,0.0,0.0,0.000,1372526.1,1372526.1,10206,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564559110,711772.00
07/31/2019 03:45,2,0.000,ALERT,213.06,300.87,60.033,1564559104,"201051344000458","174011545737251",0.00,15.30,0,287.65,303.28,0.0,0.0,0.000,1385992.7,1385992.7,10170,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564559112,711773.00
07/31/2019 03:45,2,0.000,ALERT,212.61,299.67,60.028,1564559104,"201051344000890","174011545737251",0.00,13.70,0,287.35,302.07,0.0,0.0,0.000,1387800.3,1387800.3,10180,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564559114,711774.00
07/31/2019 03:45,2,0.000,ALERT,212.83,300.57,60.028,1564559104,"201051344000988","174011545737251",0.00,14.70,0,285.54,302.07,0.0,0.0,0.000,1050387.9,1050387.9,10168,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564559116,711775.00
07/31/2019 03:45,2,0.000,ALERT,213.06,299.97,60.022,1564559104,"201051344000582","174011545737251",0.00,13.30,0,287.35,301.77,0.0,0.0,0.000,1364855.5,1364855.5,10172,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564559118,711776.00
07/31/2019 03:45,2,0.000,ALERT,213.06,301.47,60.022,1564559104,"201051344000868","174011545737251",0.00,14.70,0,288.25,303.28,0.0,0.0,0.000,1372868.8,1372868.8,10168,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564559119,711777.00
07/31/2019 03:45,2,0.000,ALERT,213.51,301.17,60.006,1564559104,"201051344000576","174011545737251",0.00,14.30,0,287.65,302.68,0.0,0.0,0.000,1388786.3,1388786.3,10196,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564559121,711778.00
07/31/2019 03:45,2,0.000,ALERT,213.06,300.57,59.985,1564559104,"201051344001158","174011545737251",0.00,13.70,0,287.05,302.07,0.0,0.0,0.000,1366280.7,1366280.7,10168,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564559123,711779.00
07/31/2019 03:45,2,0.000,ALERT,212.83,298.77,60.038,1564559104,"201051344000917","174011545737251",0.00,14.70,0,284.94,300.27,0.0,0.0,0.000,1382103.1,1382103.1,10205,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564559125,711780.00
07/31/2019 03:45,2,0.000,ALERT,212.83,298.77,60.038,1564559104,"201051344000417","174011545737251",0.00,13.30,0,285.84,299.97,0.0,0.0,0.000,1090920.6,1090920.6,10196,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564559127,711781.00
07/31/2019 03:45,2,0.000,ALERT,213.06,299.37,59.996,1564559104,"201051344000685","174011545737251",0.00,13.30,0,286.44,300.87,0.0,0.0,0.000,1388023.8,1388023.8,10186,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564559129,711782.00
07/31/2019 03:45,2,0.000,ALERT,212.83,298.47,60.054,1564559104,"201051344000651","174011545737251",0.00,12.70,0,286.14,300.27,0.0,0.0,0.000,1382587.0,1382587.0,10179,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564559131,711783.00
07/31/2019 03:45,2,0.000,ALERT,213.06,302.07,60.033,1564559104,"201051344000594","174011545737251",0.00,14.30,0,287.35,302.68,0.0,0.0,0.000,1392330.0,1392330.0,10178,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564559133,711784.00
07/31/2019 03:45,2,0.000,ALERT,213.29,300.87,60.033,1564559104,"201051344000469","174011545737251",0.00,14.00,0,286.74,302.07,0.0,0.0,0.000,1372632.7,1372632.7,10187,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564559134,711785.00
07/31/2019 03:45,2,0.000,ALERT,212.83,299.37,60.038,1564559104,"201051344000585","174011545737251",0.00,14.00,0,285.84,300.57,0.0,0.0,0.000,1398396.7,1398396.7,10173,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564559136,711786.00
07/31/2019 03:45,2,0.000,ALERT,213.96,301.17,60.028,1564559104,"201051344000853","174011545737251",0.00,14.30,0,287.65,302.68,0.0,0.0,0.000,1395337.5,1395337.5,10185,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564559138,711787.00
07/31/2019 03:45,2,0.000,ALERT,213.06,299.67,60.033,1564559104,"201051344001145","174011545737251",0.00,13.30,0,287.05,301.77,0.0,0.0,0.000,1396918.8,1396918.8,10205,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564559140,711788.00
07/31/2019 03:45,2,0.000,ALERT,212.83,299.07,59.996,1564559104,"201051344000438","174011545737251",0.00,13.00,0,286.74,301.17,0.0,0.0,0.000,1390441.9,1390441.9,10176,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564559142,711789.00
07/31/2019 03:45,2,0.000,ALERT,212.38,299.37,60.022,1564559104,"201051344001135","174011545737251",0.00,13.70,0,286.74,301.47,0.0,0.0,0.000,1378175.6,1378175.6,10170,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564559144,711790.00
07/31/2019 03:45,2,0.000,ALERT,213.29,301.47,60.033,1564559104,"201051344000983","174011545737251",0.00,14.70,0,287.95,302.98,0.0,0.0,0.000,1393599.5,1393599.5,10176,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564559145,711791.00
07/31/2019 03:45,2,0.000,ALERT,212.61,298.77,60.043,1564559104,"201051344001203","174011545737251",0.00,13.70,0,286.44,302.37,0.0,0.0,0.000,1386295.6,1386295.6,10193,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564559147,711792.00
07/31/2019 03:45,2,0.000,ALERT,212.61,299.67,60.038,1564559104,"201051344001230","174011545737251",0.00,13.30,0,286.74,301.17,0.0,0.0,0.000,1380632.9,1380632.9,10221,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564559149,711793.00
07/31/2019 03:45,2,0.000,ALERT,212.16,299.07,60.033,1564559104,"201051344000646","174011545737251",0.00,13.30,0,285.54,300.27,0.0,0.0,0.000,1374670.1,1374670.1,10193,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564559151,711794.00
07/31/2019 03:45,2,0.000,ALERT,213.51,301.17,60.033,1564559104,"201051344000867","174011545737251",0.00,15.00,0,287.35,302.98,0.0,0.0,0.000,1370765.1,1370765.1,10189,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564559153,711795.00
07/31/2019 03:45,2,0.000,ALERT,213.74,300.87,60.033,1564559104,"201051344000633","174011545737251",0.00,14.00,0,285.84,301.77,0.0,0.0,0.000,1367475.2,1367475.2,10197,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564559155,711796.00
07/31/2019 03:45,2,0.000,ALERT,211.70,298.47,60.033,1564559104,"201051344000955","174011545737251",0.00,13.70,0,286.44,300.57,0.0,0.0,0.000,1395417.7,1395417.7,10189,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564559157,711797.00
07/31/2019 03:45,2,0.000,ALERT,213.29,300.57,60.033,1564559104,"201051344000648","174011545737251",0.00,14.00,0,287.05,302.37,0.0,0.0,0.000,1380989.3,1380989.3,10171,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564559158,711798.00
07/31/2019 03:45,2,0.000,ALERT,213.51,301.17,60.001,1564559104,"201051344000645","174011545737251",0.00,15.00,0,287.65,302.68,0.0,0.0,0.000,1386795.3,1386795.3,10178,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564559160,711799.00
07/31/2019 03:45,2,0.000,ALERT,213.06,301.47,60.033,1564559104,"201051344000569","174011545737251",0.00,14.30,0,288.25,303.28,0.0,0.0,0.000,1404052.4,1404052.4,10174,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564559162,711800.00
07/31/2019 03:45,2,0.000,ALERT,213.29,300.57,60.028,1564559104,"179051228000119","174011545737251",0.00,16.00,0,286.44,301.77,0.0,0.0,0.000,190018.0,190018.0,10271,0,0,0,L,46974696,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564559164,711801.00
07/31/2019 04:00,2,0.000,ALERT,212.61,301.47,60.070,1564560004,"201051344000579","174011545737251",0.00,14.00,0,299.67,303.28,0.0,0.0,0.000,1405510.2,1405510.2,10184,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564560006,711802.00
07/31/2019 04:00,2,0.000,ALERT,211.48,297.87,60.022,1564560004,"201051344001025","174011545737251",0.00,13.00,0,296.96,301.47,0.0,0.0,0.000,1390905.8,1390905.8,10179,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564560008,711803.00
07/31/2019 04:00,2,0.000,ALERT,211.70,298.17,60.017,1564560004,"201051344001093","174011545737251",0.00,14.00,0,297.26,300.27,0.0,0.0,0.000,1372526.1,1372526.1,10208,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564560010,711804.00
07/31/2019 04:00,2,0.000,ALERT,212.61,301.17,60.022,1564560004,"201051344000458","174011545737251",0.00,15.30,0,299.07,303.28,0.0,0.0,0.000,1385992.7,1385992.7,10172,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564560012,711805.00
07/31/2019 04:00,2,0.000,ALERT,211.48,298.77,60.028,1564560004,"201051344000890","174011545737251",0.00,13.70,0,297.57,301.77,0.0,0.0,0.000,1387800.3,1387800.3,10182,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564560014,711806.00
07/31/2019 04:00,2,0.000,ALERT,212.38,300.87,60.059,1564560004,"201051344000988","174011545737251",0.00,14.70,0,296.36,302.37,0.0,0.0,0.000,1050387.9,1050387.9,10170,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564560015,711807.00
07/31/2019 04:00,2,0.000,ALERT,211.93,299.07,60.012,1564560004,"201051344000582","174011545737251",0.00,13.00,0,298.17,301.47,0.0,0.0,0.000,1364855.5,1364855.5,10174,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564560017,711808.00
07/31/2019 04:00,2,0.000,ALERT,212.61,301.47,60.028,1564560004,"201051344000868","174011545737251",0.00,14.70,0,299.67,303.28,0.0,0.0,0.000,1372868.8,1372868.8,10170,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564560019,711809.00
07/31/2019 04:00,2,0.000,ALERT,213.06,301.47,59.996,1564560004,"201051344000576","174011545737251",0.00,14.30,0,299.07,302.68,0.0,0.0,0.000,1388786.3,1388786.3,10198,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564560021,711810.00
07/31/2019 04:00,2,0.000,ALERT,212.61,300.57,60.022,1564560004,"201051344001158","174011545737251",0.00,13.70,0,298.47,302.07,0.0,0.0,0.000,1366280.7,1366280.7,10170,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564560023,711811.00
07/31/2019 04:00,2,0.000,ALERT,211.70,297.87,60.028,1564560004,"201051344000917","174011545737251",0.00,14.30,0,296.06,299.97,0.0,0.0,0.000,1382103.1,1382103.1,10207,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564560025,711812.00
07/31/2019 04:00,2,0.000,ALERT,211.70,297.57,60.022,1564560004,"201051344000417","174011545737251",0.00,13.30,0,296.66,299.97,0.0,0.0,0.000,1090920.6,1090920.6,10198,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564560027,711813.00
07/31/2019 04:00,2,0.000,ALERT,211.93,298.17,59.985,1564560004,"201051344000685","174011545737251",0.00,13.30,0,297.26,300.87,0.0,0.0,0.000,1388023.8,1388023.8,10188,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564560029,711814.00
07/31/2019 04:00,2,0.000,ALERT,211.70,297.57,60.028,1564560004,"201051344000651","174011545737251",0.00,12.70,0,296.66,300.27,0.0,0.0,0.000,1382587.0,1382587.0,10181,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564560031,711815.00
07/31/2019 04:00,2,0.000,ALERT,212.38,301.47,60.028,1564560004,"201051344000594","174011545737251",0.00,14.00,0,299.07,302.98,0.0,0.0,0.000,1392330.0,1392330.0,10180,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564560033,711816.00
07/31/2019 04:00,2,0.000,ALERT,212.83,300.87,60.033,1564560004,"201051344000469","174011545737251",0.00,14.00,0,298.47,302.37,0.0,0.0,0.000,1372632.7,1372632.7,10189,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564560035,711817.00
07/31/2019 04:00,2,0.000,ALERT,211.93,298.47,60.012,1564560004,"201051344000585","174011545737251",0.00,14.00,0,296.96,300.57,0.0,0.0,0.000,1398396.7,1398396.7,10175,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564560036,711818.00
07/31/2019 04:00,2,0.000,ALERT,213.06,300.57,60.070,1564560004,"201051344000853","174011545737251",0.00,14.30,0,299.37,302.98,0.0,0.0,0.000,1395337.5,1395337.5,10187,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564560038,711819.00
07/31/2019 04:00,2,0.000,ALERT,211.93,298.77,60.054,1564560004,"201051344001145","174011545737251",0.00,13.00,0,297.87,301.47,0.0,0.0,0.000,1396918.8,1396918.8,10207,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564560040,711820.00
07/31/2019 04:00,2,0.000,ALERT,211.70,298.47,60.028,1564560004,"201051344000438","174011545737251",0.00,13.00,0,297.57,300.87,0.0,0.0,0.000,1390441.9,1390441.9,10178,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564560042,711821.00
07/31/2019 04:00,2,0.000,ALERT,211.48,298.47,60.022,1564560004,"201051344001135","174011545737251",0.00,13.30,0,297.57,301.17,0.0,0.0,0.000,1378175.6,1378175.6,10172,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564560044,711822.00
07/31/2019 04:00,2,0.000,ALERT,212.61,300.87,60.022,1564560004,"201051344000983","174011545737251",0.00,14.70,0,299.37,302.98,0.0,0.0,0.000,1393599.5,1393599.5,10178,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564560046,711823.00
07/31/2019 04:00,2,0.000,ALERT,211.70,298.17,60.022,1564560004,"201051344001203","174011545737251",0.00,13.30,0,297.26,302.37,0.0,0.0,0.000,1386295.6,1386295.6,10195,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564560048,711824.00
07/31/2019 04:00,2,0.000,ALERT,211.70,298.77,60.028,1564560004,"201051344001230","174011545737251",0.00,13.00,0,297.57,300.87,0.0,0.0,0.000,1380632.9,1380632.9,10223,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564560049,711825.00
07/31/2019 04:00,2,0.000,ALERT,211.25,298.17,60.022,1564560004,"201051344000646","174011545737251",0.00,13.30,0,296.36,300.27,0.0,0.0,0.000,1374670.1,1374670.1,10195,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564560051,711826.00
07/31/2019 04:00,2,0.000,ALERT,212.83,300.57,60.017,1564560004,"201051344000867","174011545737251",0.00,15.00,0,299.07,303.28,0.0,0.0,0.000,1370765.1,1370765.1,10191,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564560053,711827.00
07/31/2019 04:00,2,0.000,ALERT,213.06,300.27,59.990,1564560004,"201051344000633","174011545737251",0.00,14.00,0,297.57,302.07,0.0,0.0,0.000,1367475.2,1367475.2,10199,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564560055,711828.00
07/31/2019 04:00,2,0.000,ALERT,211.25,298.47,60.028,1564560004,"201051344000955","174011545737251",0.00,13.70,0,296.96,300.57,0.0,0.0,0.000,1395417.7,1395417.7,10191,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564560057,711829.00
07/31/2019 04:00,2,0.000,ALERT,212.61,299.97,60.054,1564560004,"201051344000648","174011545737251",0.00,14.00,0,298.77,302.68,0.0,0.0,0.000,1380989.3,1380989.3,10173,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564560059,711830.00
07/31/2019 04:00,2,0.000,ALERT,212.83,300.87,60.001,1564560004,"201051344000645","174011545737251",0.00,15.00,0,299.37,302.68,0.0,0.0,0.000,1386795.3,1386795.3,10180,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564560060,711831.00
07/31/2019 04:00,2,0.000,ALERT,212.38,301.17,60.028,1564560004,"201051344000569","174011545737251",0.00,14.70,0,299.97,303.58,0.0,0.0,0.000,1404052.4,1404052.4,10176,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564560062,711832.00
07/31/2019 04:00,2,0.000,ALERT,212.83,300.27,60.022,1564560004,"179051228000119","174011545737251",0.00,16.00,0,297.57,302.37,0.0,0.0,0.000,190018.0,190018.0,10273,0,0,0,L,46974696,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564560064,711833.00
07/31/2019 04:15,2,0.000,ALERT,212.61,301.47,60.043,1564560904,"201051344000579","174011545737251",0.00,14.30,0,299.67,303.28,0.0,0.0,0.000,1405510.2,1405510.2,10186,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564560906,711834.00
07/31/2019 04:15,2,0.000,ALERT,211.48,297.57,60.049,1564560904,"201051344001025","174011545737251",0.00,13.00,0,296.06,300.57,0.0,0.0,0.000,1390905.8,1390905.8,10181,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564560908,711835.00
07/31/2019 04:15,2,0.000,ALERT,211.70,298.17,60.033,1564560904,"201051344001093","174011545737251",0.00,14.30,0,296.06,299.67,0.0,0.0,0.000,1372526.1,1372526.1,10210,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564560910,711836.00
07/31/2019 04:15,2,0.000,ALERT,212.61,300.87,60.028,1564560904,"201051344000458","174011545737251",0.00,15.30,0,299.07,303.28,0.0,0.0,0.000,1385992.7,1385992.7,10174,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564560911,711837.00
07/31/2019 04:15,2,0.000,ALERT,211.48,298.47,60.033,1564560904,"201051344000890","174011545737251",0.00,13.70,0,296.96,300.87,0.0,0.0,0.000,1387800.3,1387800.3,10184,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564560913,711838.00
07/31/2019 04:15,2,0.000,ALERT,212.61,300.87,60.033,1564560904,"201051344000988","174011545737251",0.00,14.70,0,296.66,302.37,0.0,0.0,0.000,1050387.9,1050387.9,10172,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564560915,711839.00
07/31/2019 04:15,2,0.000,ALERT,212.16,299.07,60.006,1564560904,"201051344000582","174011545737251",0.00,13.30,0,297.26,300.57,0.0,0.0,0.000,1364855.5,1364855.5,10176,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564560917,711840.00
07/31/2019 04:15,2,0.000,ALERT,212.61,301.47,60.033,1564560904,"201051344000868","174011545737251",0.00,14.70,0,299.97,303.28,0.0,0.0,0.000,1372868.8,1372868.8,10172,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564560919,711841.00
07/31/2019 04:15,2,0.000,ALERT,213.29,301.17,60.028,1564560904,"201051344000576","174011545737251",0.00,14.30,0,298.77,302.68,0.0,0.0,0.000,1388786.3,1388786.3,10200,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564560921,711842.00
07/31/2019 04:15,2,0.000,ALERT,212.61,300.57,60.028,1564560904,"201051344001158","174011545737251",0.00,13.70,0,297.87,302.07,0.0,0.0,0.000,1366280.7,1366280.7,10172,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564560922,711843.00
07/31/2019 04:15,2,0.000,ALERT,211.70,297.57,60.028,1564560904,"201051344000917","174011545737251",0.00,14.30,0,295.16,299.07,0.0,0.0,0.000,1382103.1,1382103.1,10209,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564560924,711844.00
07/31/2019 04:15,2,0.000,ALERT,211.70,297.26,60.028,1564560904,"201051344000417","174011545737251",0.00,13.70,0,295.46,299.37,0.0,0.0,0.000,1090920.6,1090920.6,10200,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564560926,711845.00
07/31/2019 04:15,2,0.000,ALERT,211.93,298.17,60.043,1564560904,"201051344000685","174011545737251",0.00,13.70,0,296.06,299.67,0.0,0.0,0.000,1388023.8,1388023.8,10190,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564560928,711846.00
07/31/2019 04:15,2,0.000,ALERT,211.70,297.26,59.985,1564560904,"201051344000651","174011545737251",0.00,12.70,0,295.76,299.37,0.0,0.0,0.000,1382587.0,1382587.0,10183,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564560930,711847.00
07/31/2019 04:15,2,0.000,ALERT,212.61,301.47,60.038,1564560904,"201051344000594","174011545737251",0.00,14.00,0,298.77,302.98,0.0,0.0,0.000,1392330.0,1392330.0,10182,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564560932,711848.00
07/31/2019 04:15,2,0.000,ALERT,212.83,300.57,60.070,1564560904,"201051344000469","174011545737251",0.00,14.30,0,298.17,302.37,0.0,0.0,0.000,1372632.7,1372632.7,10191,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564560933,711849.00
07/31/2019 04:15,2,0.000,ALERT,211.93,298.17,60.038,1564560904,"201051344000585","174011545737251",0.00,14.00,0,296.06,299.67,0.0,0.0,0.000,1398396.7,1398396.7,10177,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564560935,711850.00
07/31/2019 04:15,2,0.000,ALERT,213.29,300.57,60.038,1564560904,"201051344000853","174011545737251",0.00,14.30,0,299.07,302.68,0.0,0.0,0.000,1395337.5,1395337.5,10189,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564560937,711851.00
07/31/2019 04:15,2,0.000,ALERT,211.93,298.47,60.038,1564560904,"201051344001145","174011545737251",0.00,13.30,0,296.96,300.87,0.0,0.0,0.000,1396918.8,1396918.8,10209,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564560939,711852.00
07/31/2019 04:15,2,0.000,ALERT,211.70,297.87,60.049,1564560904,"201051344000438","174011545737251",0.00,13.00,0,296.66,300.27,0.0,0.0,0.000,1390441.9,1390441.9,10180,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564560941,711853.00
07/31/2019 04:15,2,0.000,ALERT,211.25,297.87,59.996,1564560904,"201051344001135","174011545737251",0.00,13.70,0,296.66,300.27,0.0,0.0,0.000,1378175.6,1378175.6,10174,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564560943,711854.00
07/31/2019 04:15,2,0.000,ALERT,212.61,300.87,60.043,1564560904,"201051344000983","174011545737251",0.00,14.70,0,299.37,302.98,0.0,0.0,0.000,1393599.5,1393599.5,10180,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564560945,711855.00
07/31/2019 04:15,2,0.000,ALERT,211.70,297.57,60.038,1564560904,"201051344001203","174011545737251",0.00,13.30,0,296.36,301.47,0.0,0.0,0.000,1386295.6,1386295.6,10197,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564560947,711856.00
07/31/2019 04:15,2,0.000,ALERT,211.48,298.17,60.075,1564560904,"201051344001230","174011545737251",0.00,13.30,0,296.36,299.97,0.0,0.0,0.000,1380632.9,1380632.9,10225,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564560948,711857.00
07/31/2019 04:15,2,0.000,ALERT,211.03,297.57,60.043,1564560904,"201051344000646","174011545737251",0.00,13.30,0,295.76,299.37,0.0,0.0,0.000,1374670.1,1374670.1,10197,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564560950,711858.00
07/31/2019 04:15,2,0.000,ALERT,212.83,300.27,60.006,1564560904,"201051344000867","174011545737251",0.00,15.00,0,298.47,302.68,0.0,0.0,0.000,1370765.1,1370765.1,10193,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564560952,711859.00
07/31/2019 04:15,2,0.000,ALERT,213.29,300.27,60.043,1564560904,"201051344000633","174011545737251",0.00,14.00,0,296.66,301.77,0.0,0.0,0.000,1367475.2,1367475.2,10201,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564560954,711860.00
07/31/2019 04:15,2,0.000,ALERT,211.25,298.17,59.996,1564560904,"201051344000955","174011545737251",0.00,13.70,0,296.36,299.67,0.0,0.0,0.000,1395417.7,1395417.7,10193,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564560956,711861.00
07/31/2019 04:15,2,0.000,ALERT,212.83,299.67,60.043,1564560904,"201051344000648","174011545737251",0.00,14.00,0,298.17,302.37,0.0,0.0,0.000,1380989.3,1380989.3,10175,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564560957,711862.00
07/31/2019 04:15,2,0.000,ALERT,213.06,300.57,60.043,1564560904,"201051344000645","174011545737251",0.00,15.00,0,299.07,302.37,0.0,0.0,0.000,1386795.3,1386795.3,10182,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564560959,711863.00
07/31/2019 04:15,2,0.000,ALERT,212.61,301.17,60.001,1564560904,"201051344000569","174011545737251",0.00,14.70,0,299.37,302.98,0.0,0.0,0.000,1404052.4,1404052.4,10178,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564560961,711864.00
07/31/2019 04:15,2,0.000,ALERT,212.83,300.27,60.043,1564560904,"179051228000119","174011545737251",0.00,16.00,0,296.96,301.77,0.0,0.0,0.000,190018.0,190018.0,10275,0,0,0,L,46974696,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564560963,711865.00
