ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/31/2019 04:30,2,0.000,ALERT,212.61,300.87,60.033,1564561804,"201051344000579","174011545737251",0.00,14.30,0,299.37,302.98,0.0,0.0,0.000,1405510.2,1405510.2,10188,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564561806,711866.00
07/31/2019 04:30,2,0.000,ALERT,211.48,297.87,60.001,1564561804,"201051344001025","174011545737251",0.00,13.30,0,295.16,300.57,0.0,0.0,0.000,1390905.8,1390905.8,10183,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564561808,711867.00
07/31/2019 04:30,2,0.000,ALERT,211.70,298.17,60.022,1564561804,"201051344001093","174011545737251",0.00,14.30,0,296.06,299.97,0.0,0.0,0.000,1372526.1,1372526.1,10212,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564561810,711868.00
07/31/2019 04:30,2,0.000,ALERT,212.38,300.27,60.028,1564561804,"201051344000458","174011545737251",0.00,15.50,0,298.77,303.28,0.0,0.0,0.000,1385992.7,1385992.7,10176,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564561812,711869.00
07/31/2019 04:30,2,0.000,ALERT,211.48,298.47,60.022,1564561804,"201051344000890","174011545737251",0.00,13.70,0,296.36,301.17,0.0,0.0,0.000,1387800.3,1387800.3,10186,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564561813,711870.00
07/31/2019 04:30,2,0.000,ALERT,212.38,300.27,60.028,1564561804,"201051344000988","174011545737251",0.00,14.70,0,296.06,302.07,0.0,0.0,0.000,1050387.9,1050387.9,10174,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564561815,711871.00
07/31/2019 04:30,2,0.000,ALERT,212.16,299.07,60.028,1564561804,"201051344000582","174011545737251",0.00,13.30,0,296.96,300.57,0.0,0.0,0.000,1364855.5,1364855.5,10178,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564561817,711872.00
07/31/2019 04:30,2,0.000,ALERT,212.38,300.57,60.028,1564561804,"201051344000868","174011545737251",0.00,15.00,0,299.07,302.98,0.0,0.0,0.000,1372868.8,1372868.8,10174,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564561819,711873.00
07/31/2019 04:30,2,0.000,ALERT,212.83,300.27,60.022,1564561804,"201051344000576","174011545737251",0.00,14.70,0,298.47,302.68,0.0,0.0,0.000,1388786.3,1388786.3,10202,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564561821,711874.00
07/31/2019 04:30,2,0.000,ALERT,212.38,299.97,60.022,1564561804,"201051344001158","174011545737251",0.00,14.00,0,298.17,302.07,0.0,0.0,0.000,1366280.7,1366280.7,10174,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564561823,711875.00
07/31/2019 04:30,2,0.000,ALERT,211.70,297.57,60.028,1564561804,"201051344000917","174011545737251",0.00,14.70,0,294.56,299.37,0.0,0.0,0.000,1382103.1,1382103.1,10211,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564561824,711876.00
07/31/2019 04:30,2,0.000,ALERT,211.70,297.57,60.022,1564561804,"201051344000417","174011545737251",0.00,13.70,0,295.46,299.67,0.0,0.0,0.000,1090920.6,1090920.6,10202,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564561826,711877.00
07/31/2019 04:30,2,0.000,ALERT,211.93,298.17,60.022,1564561804,"201051344000685","174011545737251",0.00,13.70,0,295.76,299.97,0.0,0.0,0.000,1388023.8,1388023.8,10192,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564561828,711878.00
07/31/2019 04:30,2,0.000,ALERT,211.70,297.57,60.065,1564561804,"201051344000651","174011545737251",0.00,13.00,0,295.16,299.67,0.0,0.0,0.000,1382587.0,1382587.0,10185,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564561830,711879.00
07/31/2019 04:30,2,0.000,ALERT,212.38,300.87,60.017,1564561804,"201051344000594","174011545737251",0.00,14.30,0,298.47,302.98,0.0,0.0,0.000,1392330.0,1392330.0,10184,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564561832,711880.00
07/31/2019 04:30,2,0.000,ALERT,212.61,299.97,60.012,1564561804,"201051344000469","174011545737251",0.00,14.30,0,297.87,302.37,0.0,0.0,0.000,1372632.7,1372632.7,10193,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564561834,711881.00
07/31/2019 04:30,2,0.000,ALERT,211.70,298.17,60.028,1564561804,"201051344000585","174011545737251",0.00,14.00,0,295.76,299.97,0.0,0.0,0.000,1398396.7,1398396.7,10179,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564561836,711882.00
07/31/2019 04:30,2,0.000,ALERT,213.06,300.27,60.012,1564561804,"201051344000853","174011545737251",0.00,14.70,0,298.77,302.37,0.0,0.0,0.000,1395337.5,1395337.5,10191,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564561837,711883.00
07/31/2019 04:30,2,0.000,ALERT,211.93,298.47,60.017,1564561804,"201051344001145","174011545737251",0.00,13.30,0,296.66,301.17,0.0,0.0,0.000,1396918.8,1396918.8,10211,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564561839,711884.00
07/31/2019 04:30,2,0.000,ALERT,211.70,298.47,60.012,1564561804,"201051344000438","174011545737251",0.00,13.00,0,296.06,300.57,0.0,0.0,0.000,1390441.9,1390441.9,10182,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564561841,711885.00
07/31/2019 04:30,2,0.000,ALERT,211.25,298.17,60.059,1564561804,"201051344001135","174011545737251",0.00,13.70,0,296.06,300.57,0.0,0.0,0.000,1378175.6,1378175.6,10176,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564561843,711886.00
07/31/2019 04:30,2,0.000,ALERT,212.61,300.57,60.012,1564561804,"201051344000983","174011545737251",0.00,14.70,0,299.07,302.98,0.0,0.0,0.000,1393599.5,1393599.5,10182,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564561845,711887.00
07/31/2019 04:30,2,0.000,ALERT,211.48,297.57,60.012,1564561804,"201051344001203","174011545737251",0.00,13.30,0,295.76,301.77,0.0,0.0,0.000,1386295.6,1386295.6,10199,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564561847,711888.00
07/31/2019 04:30,2,0.000,ALERT,211.25,298.17,60.012,1564561804,"201051344001230","174011545737251",0.00,13.30,0,296.36,300.27,0.0,0.0,0.000,1380632.9,1380632.9,10227,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564561848,711889.00
07/31/2019 04:30,2,0.000,ALERT,211.03,297.87,60.017,1564561804,"201051344000646","174011545737251",0.00,13.70,0,295.16,299.67,0.0,0.0,0.000,1374670.1,1374670.1,10199,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564561850,711890.00
07/31/2019 04:30,2,0.000,ALERT,212.61,299.97,60.012,1564561804,"201051344000867","174011545737251",0.00,15.00,0,298.47,302.68,0.0,0.0,0.000,1370765.1,1370765.1,10195,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564561852,711891.00
07/31/2019 04:30,2,0.000,ALERT,213.06,299.97,60.012,1564561804,"201051344000633","174011545737251",0.00,14.00,0,296.96,301.47,0.0,0.0,0.000,1367475.2,1367475.2,10203,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564561854,711892.00
07/31/2019 04:30,2,0.000,ALERT,211.03,297.87,59.980,1564561804,"201051344000955","174011545737251",0.00,13.70,0,295.76,299.97,0.0,0.0,0.000,1395417.7,1395417.7,10195,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564561856,711893.00
07/31/2019 04:30,2,0.000,ALERT,212.61,299.37,60.017,1564561804,"201051344000648","174011545737251",0.00,14.00,0,298.17,302.37,0.0,0.0,0.000,1380989.3,1380989.3,10177,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564561858,711894.00
07/31/2019 04:30,2,0.000,ALERT,212.83,299.97,60.017,1564561804,"201051344000645","174011545737251",0.00,15.00,0,298.77,302.37,0.0,0.0,0.000,1386795.3,1386795.3,10184,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564561859,711895.00
07/31/2019 04:30,2,0.000,ALERT,212.38,300.57,60.033,1564561804,"201051344000569","174011545737251",0.00,14.70,0,299.37,302.98,0.0,0.0,0.000,1404052.4,1404052.4,10180,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564561861,711896.00
07/31/2019 04:30,2,0.000,ALERT,212.61,299.67,59.980,1564561804,"179051228000119","174011545737251",0.00,16.00,0,296.96,301.77,0.0,0.0,0.000,190018.0,190018.0,10277,0,0,0,L,46974696,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564561863,711897.00
07/31/2019 04:45,2,0.000,ALERT,213.06,301.17,60.033,1564562704,"201051344000579","174011545737251",0.00,14.30,0,299.37,302.68,0.0,0.0,0.000,1405510.2,1405510.2,10190,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564562706,711898.00
07/31/2019 04:45,2,0.000,ALERT,212.61,298.17,60.033,1564562704,"201051344001025","174011545737251",0.00,13.30,0,295.76,300.57,0.0,0.0,0.000,1390905.8,1390905.8,10185,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564562708,711899.00
07/31/2019 04:45,2,0.000,ALERT,212.83,298.77,60.022,1564562704,"201051344001093","174011545737251",0.00,14.30,0,296.06,299.67,0.0,0.0,0.000,1372526.1,1372526.1,10214,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564562710,711900.00
07/31/2019 04:45,2,0.000,ALERT,213.06,300.87,60.022,1564562704,"201051344000458","174011545737251",0.00,15.30,0,298.77,302.68,0.0,0.0,0.000,1385992.7,1385992.7,10178,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564562712,711901.00
07/31/2019 04:45,2,0.000,ALERT,212.61,299.37,60.028,1564562704,"201051344000890","174011545737251",0.00,13.70,0,296.66,300.87,0.0,0.0,0.000,1387800.3,1387800.3,10188,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564562714,711902.00
07/31/2019 04:45,2,0.000,ALERT,213.06,300.57,60.033,1564562704,"201051344000988","174011545737251",0.00,15.00,0,295.76,301.77,0.0,0.0,0.000,1050387.9,1050387.9,10176,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564562716,711903.00
07/31/2019 04:45,2,0.000,ALERT,213.06,299.67,60.033,1564562704,"201051344000582","174011545737251",0.00,13.30,0,296.66,300.87,0.0,0.0,0.000,1364855.5,1364855.5,10180,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564562717,711904.00
07/31/2019 04:45,2,0.000,ALERT,213.06,301.17,60.033,1564562704,"201051344000868","174011545737251",0.00,15.00,0,298.77,302.68,0.0,0.0,0.000,1372868.8,1372868.8,10176,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564562719,711905.00
07/31/2019 04:45,2,0.000,ALERT,213.74,301.17,60.033,1564562704,"201051344000576","174011545737251",0.00,14.70,0,298.17,302.07,0.0,0.0,0.000,1388786.3,1388786.3,10204,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564562721,711906.00
07/31/2019 04:45,2,0.000,ALERT,213.29,300.57,60.054,1564562704,"201051344001158","174011545737251",0.00,14.00,0,297.57,301.47,0.0,0.0,0.000,1366280.7,1366280.7,10176,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564562723,711907.00
07/31/2019 04:45,2,0.000,ALERT,213.06,298.47,60.038,1564562704,"201051344000917","174011545737251",0.00,14.70,0,294.86,299.37,0.0,0.0,0.000,1382103.1,1382103.1,10213,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564562725,711908.00
07/31/2019 04:45,2,0.000,ALERT,213.06,298.47,60.017,1564562704,"201051344000417","174011545737251",0.00,13.70,0,295.46,299.37,0.0,0.0,0.000,1090920.6,1090920.6,10204,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564562727,711909.00
07/31/2019 04:45,2,0.000,ALERT,213.06,298.77,60.038,1564562704,"201051344000685","174011545737251",0.00,13.70,0,296.06,299.97,0.0,0.0,0.000,1388023.8,1388023.8,10194,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564562729,711910.00
07/31/2019 04:45,2,0.000,ALERT,212.83,298.17,60.049,1564562704,"201051344000651","174011545737251",0.00,13.00,0,295.76,299.37,0.0,0.0,0.000,1382587.0,1382587.0,10187,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564562730,711911.00
07/31/2019 04:45,2,0.000,ALERT,212.83,301.47,60.043,1564562704,"201051344000594","174011545737251",0.00,14.30,0,298.17,302.37,0.0,0.0,0.000,1392330.0,1392330.0,10186,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564562732,711912.00
07/31/2019 04:45,2,0.000,ALERT,213.29,300.87,60.070,1564562704,"201051344000469","174011545737251",0.00,14.30,0,297.26,301.77,0.0,0.0,0.000,1372632.7,1372632.7,10195,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564562734,711913.00
07/31/2019 04:45,2,0.000,ALERT,212.83,298.77,60.038,1564562704,"201051344000585","174011545737251",0.00,14.00,0,295.76,299.97,0.0,0.0,0.000,1398396.7,1398396.7,10181,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564562736,711914.00
07/31/2019 04:45,2,0.000,ALERT,213.74,300.57,60.054,1564562704,"201051344000853","174011545737251",0.00,14.70,0,298.47,302.07,0.0,0.0,0.000,1395337.5,1395337.5,10193,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564562738,711915.00
07/31/2019 04:45,2,0.000,ALERT,213.06,299.37,60.033,1564562704,"201051344001145","174011545737251",0.00,13.30,0,296.66,300.57,0.0,0.0,0.000,1396918.8,1396918.8,10213,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564562740,711916.00
07/31/2019 04:45,2,0.000,ALERT,212.83,298.77,60.038,1564562704,"201051344000438","174011545737251",0.00,13.30,0,296.36,300.27,0.0,0.0,0.000,1390441.9,1390441.9,10184,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564562742,711917.00
07/31/2019 04:45,2,0.000,ALERT,212.38,298.77,60.038,1564562704,"201051344001135","174011545737251",0.00,13.70,0,296.06,300.27,0.0,0.0,0.000,1378175.6,1378175.6,10178,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564562744,711918.00
07/31/2019 04:45,2,0.000,ALERT,213.29,301.17,60.043,1564562704,"201051344000983","174011545737251",0.00,15.00,0,298.77,302.37,0.0,0.0,0.000,1393599.5,1393599.5,10184,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564562745,711919.00
07/31/2019 04:45,2,0.000,ALERT,212.83,298.77,59.996,1564562704,"201051344001203","174011545737251",0.00,13.70,0,296.06,301.47,0.0,0.0,0.000,1386295.6,1386295.6,10201,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564562747,711920.00
07/31/2019 04:45,2,0.000,ALERT,212.61,299.37,60.043,1564562704,"201051344001230","174011545737251",0.00,13.30,0,296.36,300.27,0.0,0.0,0.000,1380632.9,1380632.9,10229,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564562749,711921.00
07/31/2019 04:45,2,0.000,ALERT,212.16,298.47,60.038,1564562704,"201051344000646","174011545737251",0.00,13.70,0,295.16,299.67,0.0,0.0,0.000,1374670.1,1374670.1,10201,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564562751,711922.00
07/31/2019 04:45,2,0.000,ALERT,213.29,300.57,60.043,1564562704,"201051344000867","174011545737251",0.00,15.30,0,298.17,302.37,0.0,0.0,0.000,1370765.1,1370765.1,10197,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564562753,711923.00
07/31/2019 04:45,2,0.000,ALERT,213.74,300.57,60.054,1564562704,"201051344000633","174011545737251",0.00,14.30,0,296.36,301.47,0.0,0.0,0.000,1367475.2,1367475.2,10205,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564562754,711924.00
07/31/2019 04:45,2,0.000,ALERT,212.16,298.77,60.038,1564562704,"201051344000955","174011545737251",0.00,13.70,0,296.06,299.67,0.0,0.0,0.000,1395417.7,1395417.7,10197,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564562756,711925.00
07/31/2019 04:45,2,0.000,ALERT,213.29,300.27,60.043,1564562704,"201051344000648","174011545737251",0.00,14.30,0,297.87,302.07,0.0,0.0,0.000,1380989.3,1380989.3,10179,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564562758,711926.00
07/31/2019 04:45,2,0.000,ALERT,213.51,300.87,60.038,1564562704,"201051344000645","174011545737251",0.00,15.00,0,298.17,302.07,0.0,0.0,0.000,1386795.3,1386795.3,10186,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564562760,711927.00
07/31/2019 04:45,2,0.000,ALERT,213.06,301.47,60.038,1564562704,"201051344000569","174011545737251",0.00,14.70,0,299.07,302.98,0.0,0.0,0.000,1404052.4,1404052.4,10182,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564562762,711928.00
07/31/2019 04:45,2,0.000,ALERT,213.51,300.57,60.033,1564562704,"179051228000119","174011545737251",0.00,16.30,0,296.06,301.47,0.0,0.0,0.000,190018.0,190018.0,10279,0,0,0,L,46974696,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564562763,711929.00
07/31/2019 05:00,2,0.000,ALERT,212.61,301.77,60.070,1564563604,"201051344000579","174011545737251",0.00,14.70,0,299.67,303.28,0.0,0.0,0.000,1405510.2,1405510.2,10192,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564563606,711930.00
07/31/2019 05:00,2,0.000,ALERT,211.48,297.87,60.043,1564563604,"201051344001025","174011545737251",0.00,13.30,0,296.36,300.87,0.0,0.0,0.000,1390905.8,1390905.8,10187,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564563608,711931.00
07/31/2019 05:00,2,0.000,ALERT,211.48,298.17,60.038,1564563604,"201051344001093","174011545737251",0.00,14.70,0,296.66,299.97,0.0,0.0,0.000,1372526.1,1372526.1,10216,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564563610,711932.00
07/31/2019 05:00,2,0.000,ALERT,212.61,301.17,60.043,1564563604,"201051344000458","174011545737251",0.00,15.50,0,298.77,303.28,0.0,0.0,0.000,1385992.7,1385992.7,10180,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564563612,711933.00
07/31/2019 05:00,2,0.000,ALERT,211.48,298.77,60.038,1564563604,"201051344000890","174011545737251",0.00,13.70,0,297.26,301.17,0.0,0.0,0.000,1387800.3,1387800.3,10190,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564563613,711934.00
07/31/2019 05:00,2,0.000,ALERT,212.61,301.17,60.038,1564563604,"201051344000988","174011545737251",0.00,15.00,0,296.36,302.37,0.0,0.0,0.000,1050387.9,1050387.9,10178,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564563615,711935.00
07/31/2019 05:00,2,0.000,ALERT,212.16,299.07,60.043,1564563604,"201051344000582","174011545737251",0.00,13.70,0,297.57,300.87,0.0,0.0,0.000,1364855.5,1364855.5,10182,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564563617,711936.00
07/31/2019 05:00,2,0.000,ALERT,212.61,302.07,60.043,1564563604,"201051344000868","174011545737251",0.00,15.00,0,299.07,303.28,0.0,0.0,0.000,1372868.8,1372868.8,10178,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564563619,711937.00
07/31/2019 05:00,2,0.000,ALERT,213.06,301.77,60.043,1564563604,"201051344000576","174011545737251",0.00,14.70,0,298.77,302.68,0.0,0.0,0.000,1388786.3,1388786.3,10206,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564563621,711938.00
07/31/2019 05:00,2,0.000,ALERT,212.83,300.87,60.038,1564563604,"201051344001158","174011545737251",0.00,14.00,0,298.47,302.07,0.0,0.0,0.000,1366280.7,1366280.7,10178,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564563623,711939.00
07/31/2019 05:00,2,0.000,ALERT,211.70,297.57,60.049,1564563604,"201051344000917","174011545737251",0.00,14.70,0,295.46,299.37,0.0,0.0,0.000,1382103.1,1382103.1,10215,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564563624,711940.00
07/31/2019 05:00,2,0.000,ALERT,211.70,297.26,60.038,1564563604,"201051344000417","174011545737251",0.00,13.70,0,296.06,299.67,0.0,0.0,0.000,1090920.6,1090920.6,10206,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564563626,711941.00
07/31/2019 05:00,2,0.000,ALERT,211.93,298.17,60.038,1564563604,"201051344000685","174011545737251",0.00,13.70,0,296.66,300.27,0.0,0.0,0.000,1388023.8,1388023.8,10196,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564563628,711942.00
07/31/2019 05:00,2,0.000,ALERT,211.70,297.26,60.033,1564563604,"201051344000651","174011545737251",0.00,13.00,0,296.36,299.67,0.0,0.0,0.000,1382587.0,1382587.0,10189,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564563630,711943.00
07/31/2019 05:00,2,0.000,ALERT,212.38,301.77,60.038,1564563604,"201051344000594","174011545737251",0.00,14.30,0,298.77,302.98,0.0,0.0,0.000,1392330.0,1392330.0,10188,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564563632,711944.00
07/31/2019 05:00,2,0.000,ALERT,212.61,301.17,60.043,1564563604,"201051344000469","174011545737251",0.00,14.30,0,297.87,302.07,0.0,0.0,0.000,1372632.7,1372632.7,10197,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564563634,711945.00
07/31/2019 05:00,2,0.000,ALERT,211.70,298.17,60.038,1564563604,"201051344000585","174011545737251",0.00,14.30,0,296.36,299.97,0.0,0.0,0.000,1398396.7,1398396.7,10183,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564563636,711946.00
07/31/2019 05:00,2,0.000,ALERT,213.06,300.87,60.033,1564563604,"201051344000853","174011545737251",0.00,14.70,0,299.07,302.68,0.0,0.0,0.000,1395337.5,1395337.5,10195,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564563637,711947.00
07/31/2019 05:00,2,0.000,ALERT,211.93,298.47,60.038,1564563604,"201051344001145","174011545737251",0.00,13.30,0,297.26,300.87,0.0,0.0,0.000,1396918.8,1396918.8,10215,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564563639,711948.00
07/31/2019 05:00,2,0.000,ALERT,211.70,297.87,60.033,1564563604,"201051344000438","174011545737251",0.00,13.30,0,296.96,300.27,0.0,0.0,0.000,1390441.9,1390441.9,10186,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564563641,711949.00
07/31/2019 05:00,2,0.000,ALERT,211.25,297.87,60.028,1564563604,"201051344001135","174011545737251",0.00,13.70,0,296.96,300.57,0.0,0.0,0.000,1378175.6,1378175.6,10180,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564563643,711950.00
07/31/2019 05:00,2,0.000,ALERT,212.61,301.47,60.022,1564563604,"201051344000983","174011545737251",0.00,15.00,0,299.37,302.98,0.0,0.0,0.000,1393599.5,1393599.5,10186,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564563645,711951.00
07/31/2019 05:00,2,0.000,ALERT,211.70,297.87,60.033,1564563604,"201051344001203","174011545737251",0.00,13.70,0,296.96,302.07,0.0,0.0,0.000,1386295.6,1386295.6,10203,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564563646,711952.00
07/31/2019 05:00,2,0.000,ALERT,211.48,298.47,60.033,1564563604,"201051344001230","174011545737251",0.00,13.30,0,296.96,300.57,0.0,0.0,0.000,1380632.9,1380632.9,10231,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564563648,711953.00
07/31/2019 05:00,2,0.000,ALERT,211.25,297.87,60.022,1564563604,"201051344000646","174011545737251",0.00,13.70,0,296.06,299.67,0.0,0.0,0.000,1374670.1,1374670.1,10203,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564563650,711954.00
07/31/2019 05:00,2,0.000,ALERT,212.83,300.87,60.028,1564563604,"201051344000867","174011545737251",0.00,15.30,0,298.77,302.98,0.0,0.0,0.000,1370765.1,1370765.1,10199,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564563652,711955.00
07/31/2019 05:00,2,0.000,ALERT,213.29,300.57,60.054,1564563604,"201051344000633","174011545737251",0.00,14.30,0,296.96,301.77,0.0,0.0,0.000,1367475.2,1367475.2,10207,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564563654,711956.00
07/31/2019 05:00,2,0.000,ALERT,211.03,297.87,60.028,1564563604,"201051344000955","174011545737251",0.00,14.00,0,296.66,299.97,0.0,0.0,0.000,1395417.7,1395417.7,10199,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564563656,711957.00
07/31/2019 05:00,2,0.000,ALERT,212.83,300.27,60.049,1564563604,"201051344000648","174011545737251",0.00,14.30,0,298.17,302.68,0.0,0.0,0.000,1380989.3,1380989.3,10181,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564563657,711958.00
07/31/2019 05:00,2,0.000,ALERT,213.06,300.87,60.028,1564563604,"201051344000645","174011545737251",0.00,15.30,0,299.07,302.37,0.0,0.0,0.000,1386795.3,1386795.3,10188,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564563659,711959.00
07/31/2019 05:00,2,0.000,ALERT,212.61,301.47,60.033,1564563604,"201051344000569","174011545737251",0.00,15.00,0,299.97,303.28,0.0,0.0,0.000,1404052.4,1404052.4,10184,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564563661,711960.00
07/31/2019 05:00,2,0.000,ALERT,212.83,300.57,60.017,1564563604,"179051228000119","174011545737251",0.00,16.30,0,296.66,302.07,0.0,0.0,0.000,190018.0,190018.0,10281,0,0,0,L,46974696,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564563663,711961.00
07/31/2019 05:15,2,0.000,ALERT,212.16,301.17,60.038,1564564504,"201051344000579","174011545737251",0.00,14.70,0,299.37,303.28,0.0,0.0,0.000,1405510.2,1405510.2,10194,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564564506,711962.00
07/31/2019 05:15,2,0.000,ALERT,210.80,296.96,59.996,1564564504,"201051344001025","174011545737251",0.00,13.70,0,295.46,300.27,0.0,0.0,0.000,1390905.8,1390905.8,10189,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564564508,711963.00
07/31/2019 05:15,2,0.000,ALERT,211.03,297.57,60.049,1564564504,"201051344001093","174011545737251",0.00,14.70,0,295.76,299.07,0.0,0.0,0.000,1372526.1,1372526.1,10218,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564564510,711964.00
07/31/2019 05:15,2,0.000,ALERT,212.16,300.57,60.033,1564564504,"201051344000458","174011545737251",0.00,15.50,0,298.77,303.58,0.0,0.0,0.000,1385992.7,1385992.7,10182,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564564512,711965.00
07/31/2019 05:15,2,0.000,ALERT,210.80,297.87,60.054,1564564504,"201051344000890","174011545737251",0.00,14.00,0,296.36,300.57,0.0,0.0,0.000,1387800.3,1387800.3,10192,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564564513,711966.00
07/31/2019 05:15,2,0.000,ALERT,212.16,300.57,60.038,1564564504,"201051344000988","174011545737251",0.00,15.30,0,296.36,302.68,0.0,0.0,0.000,1050387.9,1050387.9,10180,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564564515,711967.00
07/31/2019 05:15,2,0.000,ALERT,211.48,298.17,60.043,1564564504,"201051344000582","174011545737251",0.00,13.70,0,296.66,300.27,0.0,0.0,0.000,1364855.5,1364855.5,10184,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564564517,711968.00
07/31/2019 05:15,2,0.000,ALERT,212.16,300.87,60.038,1564564504,"201051344000868","174011545737251",0.00,15.00,0,299.37,303.88,0.0,0.0,0.000,1372868.8,1372868.8,10180,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564564519,711969.00
07/31/2019 05:15,2,0.000,ALERT,212.61,300.87,60.033,1564564504,"201051344000576","174011545737251",0.00,14.70,0,299.07,302.98,0.0,0.0,0.000,1388786.3,1388786.3,10208,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564564521,711970.00
07/31/2019 05:15,2,0.000,ALERT,212.16,299.97,60.065,1564564504,"201051344001158","174011545737251",0.00,14.30,0,298.17,302.37,0.0,0.0,0.000,1366280.7,1366280.7,10180,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564564523,711971.00
07/31/2019 05:15,2,0.000,ALERT,211.03,296.96,60.070,1564564504,"201051344000917","174011545737251",0.00,15.00,0,294.56,298.77,0.0,0.0,0.000,1382103.1,1382103.1,10217,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564564524,711972.00
07/31/2019 05:15,2,0.000,ALERT,211.03,296.96,60.033,1564564504,"201051344000417","174011545737251",0.00,13.70,0,295.46,298.77,0.0,0.0,0.000,1090920.6,1090920.6,10208,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564564526,711973.00
07/31/2019 05:15,2,0.000,ALERT,211.48,297.57,60.038,1564564504,"201051344000685","174011545737251",0.00,14.00,0,296.06,299.37,0.0,0.0,0.000,1388023.8,1388023.8,10198,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564564528,711974.00
07/31/2019 05:15,2,0.000,ALERT,211.03,296.66,60.075,1564564504,"201051344000651","174011545737251",0.00,13.30,0,295.46,299.07,0.0,0.0,0.000,1382587.0,1382587.0,10191,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564564530,711975.00
07/31/2019 05:15,2,0.000,ALERT,211.93,301.17,60.028,1564564504,"201051344000594","174011545737251",0.00,14.30,0,298.77,302.98,0.0,0.0,0.000,1392330.0,1392330.0,10190,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564564532,711976.00
07/31/2019 05:15,2,0.000,ALERT,212.38,300.27,60.065,1564564504,"201051344000469","174011545737251",0.00,14.70,0,297.87,302.37,0.0,0.0,0.000,1372632.7,1372632.7,10199,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564564534,711977.00
07/31/2019 05:15,2,0.000,ALERT,211.25,297.26,60.033,1564564504,"201051344000585","174011545737251",0.00,14.70,0,295.46,299.37,0.0,0.0,0.000,1398396.7,1398396.7,10185,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564564536,711978.00
07/31/2019 05:15,2,0.000,ALERT,212.83,300.27,60.033,1564564504,"201051344000853","174011545737251",0.00,14.70,0,298.77,302.68,0.0,0.0,0.000,1395337.5,1395337.5,10197,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564564538,711979.00
07/31/2019 05:15,2,0.000,ALERT,211.25,297.57,60.033,1564564504,"201051344001145","174011545737251",0.00,13.70,0,296.36,299.97,0.0,0.0,0.000,1396918.8,1396918.8,10217,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564564539,711980.00
07/31/2019 05:15,2,0.000,ALERT,211.03,297.26,60.028,1564564504,"201051344000438","174011545737251",0.00,13.70,0,296.06,299.67,0.0,0.0,0.000,1390441.9,1390441.9,10188,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564564541,711981.00
07/31/2019 05:15,2,0.000,ALERT,210.57,297.26,59.975,1564564504,"201051344001135","174011545737251",0.00,14.00,0,296.06,299.97,0.0,0.0,0.000,1378175.6,1378175.6,10182,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564564543,711982.00
07/31/2019 05:15,2,0.000,ALERT,212.16,300.57,60.028,1564564504,"201051344000983","174011545737251",0.00,15.00,0,299.07,303.28,0.0,0.0,0.000,1393599.5,1393599.5,10188,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564564545,711983.00
07/31/2019 05:15,2,0.000,ALERT,211.03,296.96,60.028,1564564504,"201051344001203","174011545737251",0.00,14.00,0,295.76,301.17,0.0,0.0,0.000,1386295.6,1386295.6,10205,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564564547,711984.00
07/31/2019 05:15,2,0.000,ALERT,210.80,297.57,60.001,1564564504,"201051344001230","174011545737251",0.00,13.70,0,296.36,299.67,0.0,0.0,0.000,1380632.9,1380632.9,10233,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564564549,711985.00
07/31/2019 05:15,2,0.000,ALERT,210.57,296.96,60.028,1564564504,"201051344000646","174011545737251",0.00,14.00,0,295.16,299.07,0.0,0.0,0.000,1374670.1,1374670.1,10205,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564564550,711986.00
07/31/2019 05:15,2,0.000,ALERT,212.38,299.97,60.006,1564564504,"201051344000867","174011545737251",0.00,15.30,0,298.47,303.28,0.0,0.0,0.000,1370765.1,1370765.1,10201,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564564552,711987.00
07/31/2019 05:15,2,0.000,ALERT,212.61,299.97,60.022,1564564504,"201051344000633","174011545737251",0.00,14.30,0,296.96,302.07,0.0,0.0,0.000,1367475.2,1367475.2,10209,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564564554,711988.00
07/31/2019 05:15,2,0.000,ALERT,210.57,297.26,59.996,1564564504,"201051344000955","174011545737251",0.00,14.00,0,295.76,299.37,0.0,0.0,0.000,1395417.7,1395417.7,10201,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564564556,711989.00
07/31/2019 05:15,2,0.000,ALERT,212.16,299.37,60.022,1564564504,"201051344000648","174011545737251",0.00,14.30,0,298.17,302.68,0.0,0.0,0.000,1380989.3,1380989.3,10183,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564564558,711990.00
07/31/2019 05:15,2,0.000,ALERT,212.38,299.97,60.028,1564564504,"201051344000645","174011545737251",0.00,15.30,0,298.77,302.68,0.0,0.0,0.000,1386795.3,1386795.3,10190,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564564560,711991.00
07/31/2019 05:15,2,0.000,ALERT,212.16,300.57,60.017,1564564504,"201051344000569","174011545737251",0.00,15.00,0,299.37,303.28,0.0,0.0,0.000,1404052.4,1404052.4,10186,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564564561,711992.00
07/31/2019 05:15,2,0.000,ALERT,212.38,299.67,60.028,1564564504,"179051228000119","174011545737251",0.00,16.30,0,297.57,302.37,0.0,0.0,0.000,190018.0,190018.0,10283,0,0,0,L,46974696,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564564563,711993.00
07/31/2019 05:30,2,0.000,ALERT,212.16,300.57,59.975,1564565404,"201051344000579","174011545737251",0.00,15.00,0,299.37,302.68,0.0,0.0,0.000,1405510.2,1405510.2,10196,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564565406,711994.00
07/31/2019 05:30,2,0.000,ALERT,211.48,297.57,60.059,1564565404,"201051344001025","174011545737251",0.00,13.70,0,294.86,299.97,0.0,0.0,0.000,1390905.8,1390905.8,10191,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564565408,711995.00
07/31/2019 05:30,2,0.000,ALERT,211.48,297.87,59.996,1564565404,"201051344001093","174011545737251",0.00,15.00,0,295.46,299.37,0.0,0.0,0.000,1372526.1,1372526.1,10220,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564565410,711996.00
07/31/2019 05:30,2,0.000,ALERT,212.16,300.27,60.006,1564565404,"201051344000458","174011545737251",0.00,15.50,0,298.77,302.68,0.0,0.0,0.000,1385992.7,1385992.7,10184,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564565411,711997.00
07/31/2019 05:30,2,0.000,ALERT,211.48,298.47,60.001,1564565404,"201051344000890","174011545737251",0.00,14.30,0,295.76,300.57,0.0,0.0,0.000,1387800.3,1387800.3,10194,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564565413,711998.00
07/31/2019 05:30,2,0.000,ALERT,212.16,299.97,60.059,1564565404,"201051344000988","174011545737251",0.00,15.00,0,296.06,301.77,0.0,0.0,0.000,1050387.9,1050387.9,10182,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564565415,711999.00
07/31/2019 05:30,2,0.000,ALERT,211.93,298.77,60.022,1564565404,"201051344000582","174011545737251",0.00,14.00,0,296.36,300.27,0.0,0.0,0.000,1364855.5,1364855.5,10186,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564565417,712000.00
07/31/2019 05:30,2,0.000,ALERT,212.16,300.57,60.017,1564565404,"201051344000868","174011545737251",0.00,15.00,0,299.37,302.98,0.0,0.0,0.000,1372868.8,1372868.8,10182,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564565419,712001.00
07/31/2019 05:30,2,0.000,ALERT,212.61,300.57,60.017,1564565404,"201051344000576","174011545737251",0.00,14.70,0,298.47,302.07,0.0,0.0,0.000,1388786.3,1388786.3,10210,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564565421,712002.00
07/31/2019 05:30,2,0.000,ALERT,212.16,299.67,60.028,1564565404,"201051344001158","174011545737251",0.00,14.30,0,297.87,301.77,0.0,0.0,0.000,1366280.7,1366280.7,10182,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564565423,712003.00
07/31/2019 05:30,2,0.000,ALERT,211.70,297.57,60.028,1564565404,"201051344000917","174011545737251",0.00,15.00,0,294.26,299.07,0.0,0.0,0.000,1382103.1,1382103.1,10219,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564565425,712004.00
07/31/2019 05:30,2,0.000,ALERT,211.70,297.57,60.022,1564565404,"201051344000417","174011545737251",0.00,14.00,0,294.86,299.07,0.0,0.0,0.000,1090920.6,1090920.6,10210,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564565427,712005.00
07/31/2019 05:30,2,0.000,ALERT,211.93,298.17,60.038,1564565404,"201051344000685","174011545737251",0.00,14.30,0,295.16,299.67,0.0,0.0,0.000,1388023.8,1388023.8,10200,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564565429,712006.00
07/31/2019 05:30,2,0.000,ALERT,211.70,297.57,60.065,1564565404,"201051344000651","174011545737251",0.00,13.70,0,294.86,299.07,0.0,0.0,0.000,1382587.0,1382587.0,10193,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564565431,712007.00
07/31/2019 05:30,2,0.000,ALERT,211.93,300.87,60.043,1564565404,"201051344000594","174011545737251",0.00,14.30,0,298.17,302.37,0.0,0.0,0.000,1392330.0,1392330.0,10192,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564565433,712008.00
07/31/2019 05:30,2,0.000,ALERT,212.16,299.97,60.038,1564565404,"201051344000469","174011545737251",0.00,14.30,0,297.57,301.77,0.0,0.0,0.000,1372632.7,1372632.7,10201,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564565434,712009.00
