ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/31/2019 05:30,2,0.000,ALERT,211.70,298.17,60.075,1564565404,"201051344000585","174011545737251",0.00,14.70,0,294.86,299.67,0.0,0.0,0.000,1398396.7,1398396.7,10187,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564565436,712010.00
07/31/2019 05:30,2,0.000,ALERT,212.83,299.97,60.070,1564565404,"201051344000853","174011545737251",0.00,15.00,0,298.77,302.37,0.0,0.0,0.000,1395337.5,1395337.5,10199,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564565438,712011.00
07/31/2019 05:30,2,0.000,ALERT,211.93,298.47,60.054,1564565404,"201051344001145","174011545737251",0.00,14.00,0,295.76,300.27,0.0,0.0,0.000,1396918.8,1396918.8,10219,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564565440,712012.00
07/31/2019 05:30,2,0.000,ALERT,211.48,298.17,60.033,1564565404,"201051344000438","174011545737251",0.00,13.70,0,295.46,299.67,0.0,0.0,0.000,1390441.9,1390441.9,10190,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564565442,712013.00
07/31/2019 05:30,2,0.000,ALERT,211.25,298.17,60.038,1564565404,"201051344001135","174011545737251",0.00,14.30,0,295.46,299.97,0.0,0.0,0.000,1378175.6,1378175.6,10184,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564565444,712014.00
07/31/2019 05:30,2,0.000,ALERT,212.16,300.27,60.038,1564565404,"201051344000983","174011545737251",0.00,15.00,0,298.77,302.68,0.0,0.0,0.000,1393599.5,1393599.5,10190,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564565446,712015.00
07/31/2019 05:30,2,0.000,ALERT,211.48,297.87,60.033,1564565404,"201051344001203","174011545737251",0.00,14.00,0,295.16,301.17,0.0,0.0,0.000,1386295.6,1386295.6,10207,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564565447,712016.00
07/31/2019 05:30,2,0.000,ALERT,211.48,298.77,60.017,1564565404,"201051344001230","174011545737251",0.00,13.70,0,295.46,299.97,0.0,0.0,0.000,1380632.9,1380632.9,10235,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564565449,712017.00
07/31/2019 05:30,2,0.000,ALERT,211.25,298.17,60.017,1564565404,"201051344000646","174011545737251",0.00,14.30,0,294.26,299.37,0.0,0.0,0.000,1374670.1,1374670.1,10207,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564565451,712018.00
07/31/2019 05:30,2,0.000,ALERT,212.38,299.97,60.028,1564565404,"201051344000867","174011545737251",0.00,15.30,0,297.87,302.37,0.0,0.0,0.000,1370765.1,1370765.1,10203,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564565453,712019.00
07/31/2019 05:30,2,0.000,ALERT,212.61,299.67,60.022,1564565404,"201051344000633","174011545737251",0.00,14.30,0,296.36,301.47,0.0,0.0,0.000,1367475.2,1367475.2,10211,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564565455,712020.00
07/31/2019 05:30,2,0.000,ALERT,211.25,298.47,60.012,1564565404,"201051344000955","174011545737251",0.00,14.30,0,295.16,299.37,0.0,0.0,0.000,1395417.7,1395417.7,10203,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564565456,712021.00
07/31/2019 05:30,2,0.000,ALERT,212.16,299.37,60.033,1564565404,"201051344000648","174011545737251",0.00,14.30,0,297.87,302.07,0.0,0.0,0.000,1380989.3,1380989.3,10185,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564565458,712022.00
07/31/2019 05:30,2,0.000,ALERT,212.38,299.97,60.033,1564565404,"201051344000645","174011545737251",0.00,15.30,0,298.47,302.07,0.0,0.0,0.000,1386795.3,1386795.3,10192,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564565460,712023.00
07/31/2019 05:30,2,0.000,ALERT,212.16,300.57,60.038,1564565404,"201051344000569","174011545737251",0.00,15.00,0,298.77,302.98,0.0,0.0,0.000,1404052.4,1404052.4,10188,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564565462,712024.00
07/31/2019 05:30,2,0.000,ALERT,212.38,299.37,60.049,1564565404,"179051228000119","174011545737251",0.00,16.30,0,296.66,301.47,0.0,0.0,0.000,190018.0,190018.0,10285,0,0,0,L,46974696,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564565464,712025.00
07/31/2019 05:45,2,0.000,ALERT,211.70,300.27,60.043,1564566304,"201051344000579","174011545737251",0.00,15.00,0,298.77,302.37,0.0,0.0,0.000,1405510.2,1405510.2,10198,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564566306,712026.00
07/31/2019 05:45,2,0.000,ALERT,211.25,297.87,60.043,1564566304,"201051344001025","174011545737251",0.00,14.00,0,295.46,299.97,0.0,0.0,0.000,1390905.8,1390905.8,10193,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564566308,712027.00
07/31/2019 05:45,2,0.000,ALERT,211.25,298.17,60.006,1564566304,"201051344001093","174011545737251",0.00,15.00,0,296.06,299.37,0.0,0.0,0.000,1372526.1,1372526.1,10222,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564566310,712028.00
07/31/2019 05:45,2,0.000,ALERT,211.70,300.27,60.043,1564566304,"201051344000458","174011545737251",0.00,15.50,0,298.17,302.37,0.0,0.0,0.000,1385992.7,1385992.7,10186,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564566312,712029.00
07/31/2019 05:45,2,0.000,ALERT,211.25,298.77,60.049,1564566304,"201051344000890","174011545737251",0.00,14.30,0,296.36,300.27,0.0,0.0,0.000,1387800.3,1387800.3,10196,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564566313,712030.00
07/31/2019 05:45,2,0.000,ALERT,211.70,299.97,60.049,1564566304,"201051344000988","174011545737251",0.00,15.30,0,295.76,301.47,0.0,0.0,0.000,1050387.9,1050387.9,10184,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564566315,712031.00
07/31/2019 05:45,2,0.000,ALERT,211.70,299.37,60.038,1564566304,"201051344000582","174011545737251",0.00,14.00,0,296.96,300.27,0.0,0.0,0.000,1364855.5,1364855.5,10188,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564566317,712032.00
07/31/2019 05:45,2,0.000,ALERT,211.93,300.57,60.049,1564566304,"201051344000868","174011545737251",0.00,15.00,0,298.77,302.37,0.0,0.0,0.000,1372868.8,1372868.8,10184,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564566319,712033.00
07/31/2019 05:45,2,0.000,ALERT,212.16,300.27,60.049,1564566304,"201051344000576","174011545737251",0.00,14.70,0,298.17,302.07,0.0,0.0,0.000,1388786.3,1388786.3,10212,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564566321,712034.00
07/31/2019 05:45,2,0.000,ALERT,211.93,299.97,60.043,1564566304,"201051344001158","174011545737251",0.00,14.30,0,297.57,301.47,0.0,0.0,0.000,1366280.7,1366280.7,10184,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564566322,712035.00
07/31/2019 05:45,2,0.000,ALERT,211.48,297.57,60.070,1564566304,"201051344000917","174011545737251",0.00,15.30,0,294.86,299.07,0.0,0.0,0.000,1382103.1,1382103.1,10221,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564566324,712036.00
07/31/2019 05:45,2,0.000,ALERT,211.48,297.57,60.043,1564566304,"201051344000417","174011545737251",0.00,14.30,0,295.46,299.07,0.0,0.0,0.000,1090920.6,1090920.6,10212,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564566326,712037.00
07/31/2019 05:45,2,0.000,ALERT,211.70,298.17,60.043,1564566304,"201051344000685","174011545737251",0.00,14.30,0,296.06,299.67,0.0,0.0,0.000,1388023.8,1388023.8,10202,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564566328,712038.00
07/31/2019 05:45,2,0.000,ALERT,211.48,297.57,60.043,1564566304,"201051344000651","174011545737251",0.00,14.00,0,295.76,299.07,0.0,0.0,0.000,1382587.0,1382587.0,10195,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564566330,712039.00
07/31/2019 05:45,2,0.000,ALERT,211.70,300.57,60.043,1564566304,"201051344000594","174011545737251",0.00,14.70,0,298.17,302.07,0.0,0.0,0.000,1392330.0,1392330.0,10194,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564566332,712040.00
07/31/2019 05:45,2,0.000,ALERT,211.93,299.97,60.033,1564566304,"201051344000469","174011545737251",0.00,14.30,0,297.26,301.47,0.0,0.0,0.000,1372632.7,1372632.7,10203,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564566333,712041.00
07/31/2019 05:45,2,0.000,ALERT,211.48,298.47,60.054,1564566304,"201051344000585","174011545737251",0.00,14.70,0,295.76,299.67,0.0,0.0,0.000,1398396.7,1398396.7,10189,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564566335,712042.00
07/31/2019 05:45,2,0.000,ALERT,212.38,299.97,60.065,1564566304,"201051344000853","174011545737251",0.00,14.70,0,298.17,302.07,0.0,0.0,0.000,1395337.5,1395337.5,10201,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564566337,712043.00
07/31/2019 05:45,2,0.000,ALERT,211.48,298.47,60.049,1564566304,"201051344001145","174011545737251",0.00,14.00,0,296.66,300.27,0.0,0.0,0.000,1396918.8,1396918.8,10221,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564566339,712044.00
07/31/2019 05:45,2,0.000,ALERT,211.48,298.17,60.049,1564566304,"201051344000438","174011545737251",0.00,14.00,0,296.06,299.67,0.0,0.0,0.000,1390441.9,1390441.9,10192,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564566341,712045.00
07/31/2019 05:45,2,0.000,ALERT,211.03,298.17,60.033,1564566304,"201051344001135","174011545737251",0.00,14.70,0,296.36,299.97,0.0,0.0,0.000,1378175.6,1378175.6,10186,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564566343,712046.00
07/31/2019 05:45,2,0.000,ALERT,211.93,299.97,60.038,1564566304,"201051344000983","174011545737251",0.00,15.00,0,298.47,302.07,0.0,0.0,0.000,1393599.5,1393599.5,10192,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564566344,712047.00
07/31/2019 05:45,2,0.000,ALERT,211.48,298.17,60.054,1564566304,"201051344001203","174011545737251",0.00,14.30,0,296.06,301.17,0.0,0.0,0.000,1386295.6,1386295.6,10209,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564566346,712048.00
07/31/2019 05:45,2,0.000,ALERT,211.25,298.77,60.038,1564566304,"201051344001230","174011545737251",0.00,14.00,0,296.36,299.97,0.0,0.0,0.000,1380632.9,1380632.9,10237,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564566348,712049.00
07/31/2019 05:45,2,0.000,ALERT,210.80,297.87,60.038,1564566304,"201051344000646","174011545737251",0.00,14.30,0,295.46,299.07,0.0,0.0,0.000,1374670.1,1374670.1,10209,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564566350,712050.00
07/31/2019 05:45,2,0.000,ALERT,212.16,299.67,60.043,1564566304,"201051344000867","174011545737251",0.00,15.30,0,298.17,302.37,0.0,0.0,0.000,1370765.1,1370765.1,10205,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564566352,712051.00
07/31/2019 05:45,2,0.000,ALERT,212.38,299.67,60.049,1564566304,"201051344000633","174011545737251",0.00,14.30,0,296.66,301.17,0.0,0.0,0.000,1367475.2,1367475.2,10213,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564566353,712052.00
07/31/2019 05:45,2,0.000,ALERT,210.80,298.17,60.001,1564566304,"201051344000955","174011545737251",0.00,14.70,0,296.36,299.37,0.0,0.0,0.000,1395417.7,1395417.7,10205,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564566355,712053.00
07/31/2019 05:45,2,0.000,ALERT,211.93,299.37,60.043,1564566304,"201051344000648","174011545737251",0.00,14.30,0,297.57,301.77,0.0,0.0,0.000,1380989.3,1380989.3,10187,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564566357,712054.00
07/31/2019 05:45,2,0.000,ALERT,212.16,299.97,60.065,1564566304,"201051344000645","174011545737251",0.00,15.30,0,298.17,301.77,0.0,0.0,0.000,1386795.3,1386795.3,10194,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564566359,712055.00
07/31/2019 05:45,2,0.000,ALERT,211.93,300.57,60.043,1564566304,"201051344000569","174011545737251",0.00,15.00,0,298.77,302.37,0.0,0.0,0.000,1404052.4,1404052.4,10190,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564566361,712056.00
07/31/2019 05:45,2,0.000,ALERT,212.16,299.67,60.065,1564566304,"179051228000119","174011545737251",0.00,16.30,0,296.66,301.17,0.0,0.0,0.000,190018.0,190018.0,10287,0,0,0,L,46974696,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564566363,712057.00
07/31/2019 06:00,2,0.000,ALERT,211.93,299.07,60.012,1564567204,"201051344000579","174011545737251",0.00,15.00,0,298.47,302.07,0.0,0.0,0.000,1405510.2,1405510.2,10200,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564567207,712058.00
07/31/2019 06:00,2,0.000,ALERT,211.93,297.87,60.033,1564567204,"201051344001025","174011545737251",0.00,14.00,0,295.76,300.27,0.0,0.0,0.000,1390905.8,1390905.8,10195,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564567208,712059.00
07/31/2019 06:00,2,0.000,ALERT,211.93,298.17,60.038,1564567204,"201051344001093","174011545737251",0.00,15.00,0,296.06,299.37,0.0,0.0,0.000,1372526.1,1372526.1,10224,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564567210,712060.00
07/31/2019 06:00,2,0.000,ALERT,211.93,299.07,60.043,1564567204,"201051344000458","174011545737251",0.00,15.50,0,297.87,302.07,0.0,0.0,0.000,1385992.7,1385992.7,10188,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564567212,712061.00
07/31/2019 06:00,2,0.000,ALERT,211.93,298.77,60.028,1564567204,"201051344000890","174011545737251",0.00,14.30,0,296.66,300.57,0.0,0.0,0.000,1387800.3,1387800.3,10198,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564567214,712062.00
07/31/2019 06:00,2,0.000,ALERT,211.93,298.77,60.070,1564567204,"201051344000988","174011545737251",0.00,15.30,0,295.16,301.47,0.0,0.0,0.000,1050387.9,1050387.9,10186,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564567216,712063.00
07/31/2019 06:00,2,0.000,ALERT,212.38,299.07,59.996,1564567204,"201051344000582","174011545737251",0.00,14.30,0,297.26,300.27,0.0,0.0,0.000,1364855.5,1364855.5,10190,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564567217,712064.00
07/31/2019 06:00,2,0.000,ALERT,211.93,299.37,60.038,1564567204,"201051344000868","174011545737251",0.00,15.00,0,298.17,302.37,0.0,0.0,0.000,1372868.8,1372868.8,10186,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564567219,712065.00
07/31/2019 06:00,2,0.000,ALERT,212.38,299.37,60.033,1564567204,"201051344000576","174011545737251",0.00,14.70,0,297.57,301.77,0.0,0.0,0.000,1388786.3,1388786.3,10214,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564567221,712066.00
07/31/2019 06:00,2,0.000,ALERT,211.93,298.47,60.033,1564567204,"201051344001158","174011545737251",0.00,14.30,0,297.26,301.17,0.0,0.0,0.000,1366280.7,1366280.7,10186,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564567223,712067.00
07/31/2019 06:00,2,0.000,ALERT,211.93,297.57,60.059,1564567204,"201051344000917","174011545737251",0.00,15.30,0,295.16,299.07,0.0,0.0,0.000,1382103.1,1382103.1,10223,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564567225,712068.00
07/31/2019 06:00,2,0.000,ALERT,211.70,297.57,60.070,1564567204,"201051344000417","174011545737251",0.00,14.30,0,295.76,299.07,0.0,0.0,0.000,1090920.6,1090920.6,10214,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564567227,712069.00
07/31/2019 06:00,2,0.000,ALERT,212.16,298.17,60.033,1564567204,"201051344000685","174011545737251",0.00,14.70,0,296.06,299.67,0.0,0.0,0.000,1388023.8,1388023.8,10204,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564567229,712070.00
07/31/2019 06:00,2,0.000,ALERT,211.93,297.57,59.985,1564567204,"201051344000651","174011545737251",0.00,14.00,0,295.76,299.07,0.0,0.0,0.000,1382587.0,1382587.0,10197,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564567231,712071.00
07/31/2019 06:00,2,0.000,ALERT,211.70,299.67,60.022,1564567204,"201051344000594","174011545737251",0.00,14.30,0,297.57,302.37,0.0,0.0,0.000,1392330.0,1392330.0,10196,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564567232,712072.00
07/31/2019 06:00,2,0.000,ALERT,211.93,298.77,60.022,1564567204,"201051344000469","174011545737251",0.00,14.30,0,296.66,301.47,0.0,0.0,0.000,1372632.7,1372632.7,10205,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564567234,712073.00
07/31/2019 06:00,2,0.000,ALERT,211.93,298.17,60.017,1564567204,"201051344000585","174011545737251",0.00,14.70,0,295.76,299.37,0.0,0.0,0.000,1398396.7,1398396.7,10191,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564567236,712074.00
07/31/2019 06:00,2,0.000,ALERT,212.16,298.77,60.022,1564567204,"201051344000853","174011545737251",0.00,14.70,0,297.87,302.07,0.0,0.0,0.000,1395337.5,1395337.5,10203,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564567238,712075.00
07/31/2019 06:00,2,0.000,ALERT,211.93,298.47,60.022,1564567204,"201051344001145","174011545737251",0.00,14.00,0,296.66,300.27,0.0,0.0,0.000,1396918.8,1396918.8,10223,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564567240,712076.00
07/31/2019 06:00,2,0.000,ALERT,211.70,298.17,60.017,1564567204,"201051344000438","174011545737251",0.00,14.00,0,296.06,299.67,0.0,0.0,0.000,1390441.9,1390441.9,10194,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564567242,712077.00
07/31/2019 06:00,2,0.000,ALERT,211.25,298.17,60.012,1564567204,"201051344001135","174011545737251",0.00,14.70,0,296.36,299.97,0.0,0.0,0.000,1378175.6,1378175.6,10188,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564567243,712078.00
07/31/2019 06:00,2,0.000,ALERT,211.70,299.07,60.065,1564567204,"201051344000983","174011545737251",0.00,15.00,0,298.17,301.77,0.0,0.0,0.000,1393599.5,1393599.5,10194,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564567245,712079.00
07/31/2019 06:00,2,0.000,ALERT,211.48,297.87,59.990,1564567204,"201051344001203","174011545737251",0.00,14.30,0,296.06,301.17,0.0,0.0,0.000,1386295.6,1386295.6,10211,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564567247,712080.00
07/31/2019 06:00,2,0.000,ALERT,211.48,298.47,60.033,1564567204,"201051344001230","174011545737251",0.00,14.00,0,296.36,299.97,0.0,0.0,0.000,1380632.9,1380632.9,10239,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564567249,712081.00
07/31/2019 06:00,2,0.000,ALERT,211.03,297.57,59.996,1564567204,"201051344000646","174011545737251",0.00,14.30,0,295.16,299.37,0.0,0.0,0.000,1374670.1,1374670.1,10211,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564567251,712082.00
07/31/2019 06:00,2,0.000,ALERT,211.93,298.77,60.017,1564567204,"201051344000867","174011545737251",0.00,15.50,0,297.57,301.77,0.0,0.0,0.000,1370765.1,1370765.1,10207,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564567253,712083.00
07/31/2019 06:00,2,0.000,ALERT,212.16,298.77,60.012,1564567204,"201051344000633","174011545737251",0.00,14.30,0,296.06,300.87,0.0,0.0,0.000,1367475.2,1367475.2,10215,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564567254,712084.00
07/31/2019 06:00,2,0.000,ALERT,211.03,298.17,60.017,1564567204,"201051344000955","174011545737251",0.00,14.70,0,296.06,299.37,0.0,0.0,0.000,1395417.7,1395417.7,10207,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564567256,712085.00
07/31/2019 06:00,2,0.000,ALERT,211.70,298.47,60.038,1564567204,"201051344000648","174011545737251",0.00,14.30,0,296.96,301.47,0.0,0.0,0.000,1380989.3,1380989.3,10189,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564567258,712086.00
07/31/2019 06:00,2,0.000,ALERT,211.93,298.77,59.996,1564567204,"201051344000645","174011545737251",0.00,15.30,0,297.87,301.47,0.0,0.0,0.000,1386795.3,1386795.3,10196,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564567260,712087.00
07/31/2019 06:00,2,0.000,ALERT,211.70,299.67,60.022,1564567204,"201051344000569","174011545737251",0.00,15.00,0,298.47,302.37,0.0,0.0,0.000,1404052.4,1404052.4,10192,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564567262,712088.00
07/31/2019 06:00,2,0.000,ALERT,211.93,298.47,60.022,1564567204,"179051228000119","174011545737251",0.00,16.30,0,296.36,301.47,0.0,0.0,0.000,190018.0,190018.0,10289,0,0,0,L,46974696,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564567263,712089.00
07/31/2019 06:15,2,0.000,ALERT,211.25,299.67,60.028,1564568104,"201051344000579","174011545737251",0.00,15.00,0,296.96,300.87,0.0,0.0,0.000,1405510.2,1405510.2,10202,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564568106,712090.00
07/31/2019 06:15,2,0.000,ALERT,210.35,296.06,60.033,1564568104,"201051344001025","174011545737251",0.00,14.00,0,295.46,300.27,0.0,0.0,0.000,1390905.8,1390905.8,10197,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564568108,712091.00
07/31/2019 06:15,2,0.000,ALERT,210.57,296.96,60.028,1564568104,"201051344001093","174011545737251",0.00,15.00,0,295.76,299.37,0.0,0.0,0.000,1372526.1,1372526.1,10226,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564568110,712092.00
07/31/2019 06:15,2,0.000,ALERT,211.25,299.37,60.033,1564568104,"201051344000458","174011545737251",0.00,15.50,0,296.66,301.47,0.0,0.0,0.000,1385992.7,1385992.7,10190,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564568112,712093.00
07/31/2019 06:15,2,0.000,ALERT,210.35,297.26,60.028,1564568104,"201051344000890","174011545737251",0.00,14.30,0,296.36,300.87,0.0,0.0,0.000,1387800.3,1387800.3,10200,0,0,0,L,1122011218,1,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564568113,712094.00
07/31/2019 06:15,2,0.000,ALERT,211.03,299.07,60.006,1564568104,"201051344000988","174011545737251",0.00,15.30,0,293.96,300.27,0.0,0.0,0.000,1050387.9,1050387.9,10188,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564568115,712095.00
07/31/2019 06:15,2,0.000,ALERT,210.80,297.87,60.033,1564568104,"201051344000582","174011545737251",0.00,14.00,0,296.66,300.27,0.0,0.0,0.000,1364855.5,1364855.5,10192,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564568117,712096.00
07/31/2019 06:15,2,0.000,ALERT,211.25,299.67,60.033,1564568104,"201051344000868","174011545737251",0.00,15.00,0,296.96,301.47,0.0,0.0,0.000,1372868.8,1372868.8,10188,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564568119,712097.00
07/31/2019 06:15,2,0.000,ALERT,211.70,299.67,60.022,1564568104,"201051344000576","174011545737251",0.00,14.70,0,296.36,300.57,0.0,0.0,0.000,1388786.3,1388786.3,10216,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564568121,712098.00
07/31/2019 06:15,2,0.000,ALERT,211.25,298.77,60.059,1564568104,"201051344001158","174011545737251",0.00,14.30,0,295.76,300.27,0.0,0.0,0.000,1366280.7,1366280.7,10188,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564568123,712099.00
07/31/2019 06:15,2,0.000,ALERT,210.35,296.06,60.059,1564568104,"201051344000917","174011545737251",0.00,15.30,0,294.56,298.77,0.0,0.0,0.000,1382103.1,1382103.1,10225,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564568124,712100.00
07/31/2019 06:15,2,0.000,ALERT,210.57,296.06,59.996,1564568104,"201051344000417","174011545737251",0.00,14.30,0,295.46,299.07,0.0,0.0,0.000,1090920.6,1090920.6,10216,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564568126,712101.00
07/31/2019 06:15,2,0.000,ALERT,210.57,296.66,60.038,1564568104,"201051344000685","174011545737251",0.00,14.70,0,295.76,299.67,0.0,0.0,0.000,1388023.8,1388023.8,10206,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564568128,712102.00
07/31/2019 06:15,2,0.000,ALERT,210.57,295.76,60.022,1564568104,"201051344000651","174011545737251",0.00,14.00,0,295.16,299.07,0.0,0.0,0.000,1382587.0,1382587.0,10199,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564568130,712103.00
07/31/2019 06:15,2,0.000,ALERT,211.03,299.67,60.028,1564568104,"201051344000594","174011545737251",0.00,14.30,0,296.36,301.17,0.0,0.0,0.000,1392330.0,1392330.0,10198,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564568132,712104.00
07/31/2019 06:15,2,0.000,ALERT,211.25,298.77,60.033,1564568104,"201051344000469","174011545737251",0.00,14.70,0,295.46,300.27,0.0,0.0,0.000,1372632.7,1372632.7,10207,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564568134,712105.00
07/31/2019 06:15,2,0.000,ALERT,210.57,296.66,59.990,1564568104,"201051344000585","174011545737251",0.00,15.00,0,295.16,299.67,0.0,0.0,0.000,1398396.7,1398396.7,10193,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564568136,712106.00
07/31/2019 06:15,2,0.000,ALERT,211.70,298.77,60.022,1564568104,"201051344000853","174011545737251",0.00,14.70,0,296.36,300.57,0.0,0.0,0.000,1395337.5,1395337.5,10205,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564568137,712107.00
07/31/2019 06:15,2,0.000,ALERT,210.57,296.96,60.054,1564568104,"201051344001145","174011545737251",0.00,14.30,0,296.06,299.97,0.0,0.0,0.000,1396918.8,1396918.8,10225,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564568139,712108.00
07/31/2019 06:15,2,0.000,ALERT,210.35,296.66,60.022,1564568104,"201051344000438","174011545737251",0.00,14.30,0,295.76,299.67,0.0,0.0,0.000,1390441.9,1390441.9,10196,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564568141,712109.00
07/31/2019 06:15,2,0.000,ALERT,209.90,296.36,60.028,1564568104,"201051344001135","174011545737251",0.00,14.70,0,295.76,299.97,0.0,0.0,0.000,1378175.6,1378175.6,10190,0,0,0,L,1122011218,1,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564568143,712110.00
07/31/2019 06:15,2,0.000,ALERT,211.25,299.07,60.033,1564568104,"201051344000983","174011545737251",0.00,15.00,0,296.66,300.87,0.0,0.0,0.000,1393599.5,1393599.5,10196,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564568145,712111.00
07/31/2019 06:15,2,0.000,ALERT,210.35,296.36,60.022,1564568104,"201051344001203","174011545737251",0.00,14.30,0,295.46,301.17,0.0,0.0,0.000,1386295.6,1386295.6,10213,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564568147,712112.00
07/31/2019 06:15,2,0.000,ALERT,210.12,296.96,60.022,1564568104,"201051344001230","174011545737251",0.00,14.00,0,295.76,299.97,0.0,0.0,0.000,1380632.9,1380632.9,10241,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564568149,712113.00
07/31/2019 06:15,2,0.000,ALERT,210.80,297.57,60.054,1564568104,"201051344000646","174011545737251",0.00,14.30,0,294.86,299.37,0.0,0.0,0.000,1374670.1,1374670.1,10213,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564568150,712114.00
07/31/2019 06:15,2,0.000,ALERT,211.70,299.07,60.033,1564568104,"201051344000867","174011545737251",0.00,15.30,0,296.36,301.17,0.0,0.0,0.000,1370765.1,1370765.1,10209,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564568152,712115.00
07/31/2019 06:15,2,0.000,ALERT,211.93,298.77,60.022,1564568104,"201051344000633","174011545737251",0.00,14.30,0,294.56,300.27,0.0,0.0,0.000,1367475.2,1367475.2,10217,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564568154,712116.00
07/31/2019 06:15,2,0.000,ALERT,210.80,297.87,60.033,1564568104,"201051344000955","174011545737251",0.00,14.70,0,295.46,299.67,0.0,0.0,0.000,1395417.7,1395417.7,10209,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564568156,712117.00
07/31/2019 06:15,2,0.000,ALERT,211.48,298.47,60.017,1564568104,"201051344000648","174011545737251",0.00,14.30,0,295.76,300.57,0.0,0.0,0.000,1380989.3,1380989.3,10191,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564568158,712118.00
07/31/2019 06:15,2,0.000,ALERT,211.93,299.07,60.022,1564568104,"201051344000645","174011545737251",0.00,15.30,0,296.66,300.57,0.0,0.0,0.000,1386795.3,1386795.3,10198,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564568159,712119.00
07/31/2019 06:15,2,0.000,ALERT,211.48,299.67,59.985,1564568104,"201051344000569","174011545737251",0.00,15.00,0,297.26,301.47,0.0,0.0,0.000,1404052.4,1404052.4,10194,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564568161,712120.00
07/31/2019 06:15,2,0.000,ALERT,211.70,298.77,60.017,1564568104,"179051228000119","174011545737251",0.00,16.30,0,295.16,300.27,0.0,0.0,0.000,190018.0,190018.0,10291,0,0,0,L,46974696,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564568163,712121.00
07/31/2019 06:30,2,0.000,ALERT,211.70,299.07,60.022,1564569004,"201051344000579","174011545737251",0.00,15.00,0,297.87,308.39,0.0,0.0,0.000,1405510.2,1405510.2,10204,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564569006,712122.00
07/31/2019 06:30,2,0.000,ALERT,212.61,298.77,60.049,1564569004,"201051344001025","174011545737251",0.00,14.00,0,294.26,306.88,0.0,0.0,0.000,1390905.8,1390905.8,10199,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564569008,712123.00
07/31/2019 06:30,2,0.000,ALERT,212.61,299.37,59.990,1564569004,"201051344001093","174011545737251",0.00,15.00,0,294.86,307.18,0.0,0.0,0.000,1372526.1,1372526.1,10228,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564569010,712124.00
07/31/2019 06:30,2,0.000,ALERT,211.70,298.77,60.033,1564569004,"201051344000458","174011545737251",0.00,15.50,0,297.26,308.39,0.0,0.0,0.000,1385992.7,1385992.7,10192,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564569012,712125.00
07/31/2019 06:30,2,0.000,ALERT,212.61,299.67,60.033,1564569004,"201051344000890","174011545737251",0.00,14.70,0,295.16,308.09,0.0,0.0,0.000,1387800.3,1387800.3,10202,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564569014,712126.00
07/31/2019 06:30,2,0.000,ALERT,211.48,298.47,60.033,1564569004,"201051344000988","174011545737251",0.00,15.30,0,294.56,307.18,0.0,0.0,0.000,1050387.9,1050387.9,10190,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564569016,712127.00
07/31/2019 06:30,2,0.000,ALERT,213.06,300.27,60.043,1564569004,"201051344000582","174011545737251",0.00,14.30,0,295.76,308.39,0.0,0.0,0.000,1364855.5,1364855.5,10194,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564569017,712128.00
07/31/2019 06:30,2,0.000,ALERT,211.70,299.07,60.070,1564569004,"201051344000868","174011545737251",0.00,14.70,0,297.57,309.29,0.0,0.0,0.000,1372868.8,1372868.8,10190,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564569019,712129.00
07/31/2019 06:30,2,0.000,ALERT,212.16,299.07,60.075,1564569004,"201051344000576","174011545737251",0.00,14.70,0,296.96,308.39,0.0,0.0,0.000,1388786.3,1388786.3,10218,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564569021,712130.00
07/31/2019 06:30,2,0.000,ALERT,211.70,298.17,60.033,1564569004,"201051344001158","174011545737251",0.00,14.30,0,296.66,307.18,0.0,0.0,0.000,1366280.7,1366280.7,10190,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564569023,712131.00
07/31/2019 06:30,2,0.000,ALERT,212.83,298.77,60.028,1564569004,"201051344000917","174011545737251",0.00,15.30,0,293.36,306.58,0.0,0.0,0.000,1382103.1,1382103.1,10227,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564569025,712132.00
07/31/2019 06:30,2,0.000,ALERT,212.61,298.47,60.033,1564569004,"201051344000417","174011545737251",0.00,14.30,0,294.26,306.88,0.0,0.0,0.000,1090920.6,1090920.6,10218,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564569027,712133.00
07/31/2019 06:30,2,0.000,ALERT,212.83,299.07,60.022,1564569004,"201051344000685","174011545737251",0.00,14.70,0,294.56,308.09,0.0,0.0,0.000,1388023.8,1388023.8,10208,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564569029,712134.00
07/31/2019 06:30,2,0.000,ALERT,212.61,298.47,60.022,1564569004,"201051344000651","174011545737251",0.00,14.00,0,293.96,306.58,0.0,0.0,0.000,1382587.0,1382587.0,10201,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564569031,712135.00
07/31/2019 06:30,2,0.000,ALERT,211.70,299.37,60.022,1564569004,"201051344000594","174011545737251",0.00,14.30,0,296.66,309.59,0.0,0.0,0.000,1392330.0,1392330.0,10200,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564569032,712136.00
07/31/2019 06:30,2,0.000,ALERT,211.93,298.47,60.033,1564569004,"201051344000469","174011545737251",0.00,14.70,0,296.06,307.48,0.0,0.0,0.000,1372632.7,1372632.7,10209,0,0,0,L,1122011218,1,120.20,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564569034,712137.00
07/31/2019 06:30,2,0.000,ALERT,212.83,299.37,60.022,1564569004,"201051344000585","174011545737251",0.00,15.00,0,293.96,307.18,0.0,0.0,0.000,1398396.7,1398396.7,10195,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564569036,712138.00
07/31/2019 06:30,2,0.000,ALERT,212.38,298.47,60.028,1564569004,"201051344000853","174011545737251",0.00,14.70,0,297.26,307.78,0.0,0.0,0.000,1395337.5,1395337.5,10207,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564569038,712139.00
07/31/2019 06:30,2,0.000,ALERT,212.83,299.67,60.028,1564569004,"201051344001145","174011545737251",0.00,14.30,0,294.86,308.39,0.0,0.0,0.000,1396918.8,1396918.8,10227,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564569040,712140.00
07/31/2019 06:30,2,0.000,ALERT,212.61,299.07,60.022,1564569004,"201051344000438","174011545737251",0.00,14.00,0,294.56,307.18,0.0,0.0,0.000,1390441.9,1390441.9,10198,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564569042,712141.00
07/31/2019 06:30,2,0.000,ALERT,212.38,299.07,60.022,1564569004,"201051344001135","174011545737251",0.00,14.70,0,294.56,306.88,0.0,0.0,0.000,1378175.6,1378175.6,10192,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564569043,712142.00
07/31/2019 06:30,2,0.000,ALERT,211.93,298.77,60.043,1564569004,"201051344000983","174011545737251",0.00,15.00,0,297.26,308.39,0.0,0.0,0.000,1393599.5,1393599.5,10198,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564569045,712143.00
07/31/2019 06:30,2,0.000,ALERT,212.61,299.07,60.022,1564569004,"201051344001203","174011545737251",0.00,14.30,0,294.56,308.09,0.0,0.0,0.000,1386295.6,1386295.6,10215,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564569047,712144.00
07/31/2019 06:30,2,0.000,ALERT,212.38,299.67,60.070,1564569004,"201051344001230","174011545737251",0.00,14.30,0,294.86,308.09,0.0,0.0,0.000,1380632.9,1380632.9,10243,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564569049,712145.00
07/31/2019 06:30,2,0.000,ALERT,212.16,299.07,60.065,1564569004,"201051344000646","174011545737251",0.00,14.30,0,294.86,307.48,0.0,0.0,0.000,1374670.1,1374670.1,10215,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564569051,712146.00
07/31/2019 06:30,2,0.000,ALERT,211.93,298.17,60.054,1564569004,"201051344000867","174011545737251",0.00,15.30,0,297.26,309.59,0.0,0.0,0.000,1370765.1,1370765.1,10211,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564569052,712147.00
07/31/2019 06:30,2,0.000,ALERT,212.38,298.47,60.033,1564569004,"201051344000633","174011545737251",0.00,14.30,0,295.46,308.39,0.0,0.0,0.000,1367475.2,1367475.2,10219,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564569054,712148.00
07/31/2019 06:30,2,0.000,ALERT,212.16,299.37,60.028,1564569004,"201051344000955","174011545737251",0.00,14.70,0,295.46,307.48,0.0,0.0,0.000,1395417.7,1395417.7,10211,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564569056,712149.00
07/31/2019 06:30,2,0.000,ALERT,211.93,297.87,60.028,1564569004,"201051344000648","174011545737251",0.00,14.30,0,296.66,308.39,0.0,0.0,0.000,1380989.3,1380989.3,10193,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564569058,712150.00
07/31/2019 06:30,2,0.000,ALERT,212.16,298.47,60.028,1564569004,"201051344000645","174011545737251",0.00,15.30,0,296.66,308.39,0.0,0.0,0.000,1386795.3,1386795.3,10200,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564569060,712151.00
07/31/2019 06:30,2,0.000,ALERT,211.70,299.07,60.022,1564569004,"201051344000569","174011545737251",0.00,15.00,0,297.87,308.99,0.0,0.0,0.000,1404052.4,1404052.4,10196,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564569061,712152.00
07/31/2019 06:30,2,0.000,ALERT,211.93,297.87,60.022,1564569004,"179051228000119","174011545737251",0.00,16.30,0,295.16,307.18,0.0,0.0,0.000,190018.0,190018.0,10293,0,0,0,L,46974696,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564569063,712153.00
