ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/31/2019 06:45,2,0.195,ALERT,211.48,341.75,60.001,1564569904,"201051344000579","174011545737251",27.10,15.50,0,296.96,342.35,5.3,3.2,0.000,1405510.5,1405510.5,10206,0,0,0,L,1122011218,1,120.65,121.33,0100,11,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1564569907,712154.00
07/31/2019 06:45,2,0.154,ALERT,211.93,332.73,60.006,1564569904,"201051344001025","174011545737251",27.10,14.30,0,296.96,336.04,4.3,2.2,0.000,1390905.9,1390905.9,10201,0,0,0,L,1122011218,1,121.10,121.10,0200,11,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564569908,712155.00
07/31/2019 06:45,2,0.195,ALERT,212.38,324.62,60.006,1564569904,"201051344001093","174011545737251",24.33,15.30,0,296.96,330.93,4.8,2.7,0.000,1372526.4,1372526.4,10230,0,0,0,L,1122011218,1,121.33,121.33,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1564569910,712156.00
07/31/2019 06:45,2,0.162,ALERT,211.48,334.54,60.012,1564569904,"201051344000458","174011545737251",26.68,15.80,0,296.96,335.74,4.4,2.4,0.000,1385992.9,1385992.9,10194,0,0,0,L,1122011218,1,120.88,121.55,0100,13,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1564569912,712157.00
07/31/2019 06:45,2,0.180,ALERT,212.16,334.84,60.001,1564569904,"201051344000890","174011545737251",26.72,15.00,0,297.87,336.04,4.9,2.8,0.000,1387800.5,1387800.5,10204,0,0,0,L,1122011218,1,121.78,120.65,0200,14,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564569914,712158.00
07/31/2019 06:45,2,0.137,ALERT,211.48,299.37,60.012,1564569904,"201051344000988","174011545737251",17.89,15.30,0,294.26,300.87,2.5,0.5,0.000,1050387.9,1050387.9,10192,0,0,0,L,1122011218,1,120.42,121.78,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1564569916,712159.00
07/31/2019 06:45,2,0.152,ALERT,212.61,332.13,60.012,1564569904,"201051344000582","174011545737251",26.50,14.70,0,298.17,336.04,4.1,2.1,0.000,1364855.6,1364855.6,10196,0,0,0,L,1122011218,1,121.78,121.55,0100,12,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1564569918,712160.00
07/31/2019 06:45,2,0.174,ALERT,211.48,336.94,60.012,1564569904,"201051344000868","174011545737251",25.29,15.30,0,297.26,338.44,4.5,2.4,0.000,1372869.0,1372869.0,10192,0,0,0,L,1122011218,1,120.65,122.01,0100,12,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1564569919,712161.00
07/31/2019 06:45,2,0.164,ALERT,212.16,328.52,60.028,1564569904,"201051344000576","174011545737251",26.00,15.00,0,296.36,336.64,4.3,2.3,0.000,1388786.5,1388786.5,10220,0,0,0,L,1122011218,1,120.88,121.55,0100,11,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1564569921,712162.00
07/31/2019 06:45,2,0.172,ALERT,211.70,334.24,59.969,1564569904,"201051344001158","174011545737251",24.07,14.70,0,296.36,335.74,4.2,2.2,0.000,1366280.8,1366280.8,10192,0,0,0,L,1122011218,1,120.42,121.55,0100,14,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1564569923,712163.00
07/31/2019 06:45,2,0.154,ALERT,212.16,331.53,60.049,1564569904,"201051344000917","174011545737251",25.62,15.30,0,295.76,332.13,4.0,1.9,0.000,1382103.2,1382103.2,10229,0,0,0,L,1122011218,1,121.33,121.78,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1564569925,712164.00
07/31/2019 06:45,2,0.199,ALERT,212.61,299.07,60.038,1564569904,"201051344000417","174011545737251",18.13,14.30,0,296.66,300.57,3.7,1.6,0.000,1090920.7,1090920.7,10220,0,0,0,L,1122011218,1,121.33,121.55,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1564569927,712165.00
07/31/2019 06:45,2,0.176,ALERT,212.61,327.92,60.006,1564569904,"201051344000685","174011545737251",22.42,14.70,0,296.96,328.52,4.0,1.9,0.000,1388023.9,1388023.9,10210,0,0,0,L,1122011218,1,122.23,121.33,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1564569929,712166.00
07/31/2019 06:45,2,0.189,ALERT,212.61,333.33,60.012,1564569904,"201051344000651","174011545737251",24.15,14.30,0,296.66,336.34,4.7,2.6,0.000,1382587.2,1382587.2,10203,0,0,0,L,1122011218,1,122.23,121.10,0100,12,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1564569931,712167.00
07/31/2019 06:45,2,0.160,ALERT,211.48,341.75,60.012,1564569904,"201051344000594","174011545737251",27.33,15.00,0,296.36,342.35,4.5,2.4,0.000,1392330.2,1392330.2,10202,0,0,0,L,1122011218,1,120.65,121.33,0100,12,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1564569933,712168.00
07/31/2019 06:45,2,0.205,ALERT,211.70,343.55,60.012,1564569904,"201051344000469","174011545737251",24.29,15.00,0,295.76,345.36,5.1,3.0,0.000,1372632.9,1372632.9,10211,0,0,0,L,1122011218,1,120.42,122.01,0100,12,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1564569934,712169.00
07/31/2019 06:45,2,0.197,ALERT,212.61,337.84,59.990,1564569904,"201051344000585","174011545737251",24.09,15.30,0,296.66,338.44,4.8,2.7,0.000,1398397.0,1398397.0,10197,0,0,0,L,1122011218,1,121.10,121.78,0100,12,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1564569936,712170.00
07/31/2019 06:45,2,0.158,ALERT,212.16,342.95,60.017,1564569904,"201051344000853","174011545737251",26.84,15.30,0,296.36,343.85,4.3,2.2,0.000,1395337.7,1395337.7,10209,0,0,0,L,1122011218,1,121.33,122.01,0100,15,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1564569938,712171.00
07/31/2019 06:45,2,0.154,ALERT,212.61,321.01,60.022,1564569904,"201051344001145","174011545737251",24.81,14.30,0,297.57,337.24,3.9,1.8,0.000,1396918.9,1396918.9,10229,0,0,0,L,1122011218,1,121.55,121.33,0100,13,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1564569940,712172.00
07/31/2019 06:45,2,0.172,ALERT,212.61,336.34,60.022,1564569904,"201051344000438","174011545737251",27.14,14.70,0,297.26,337.24,4.8,2.7,0.000,1390442.2,1390442.2,10200,0,0,0,L,1122011218,1,121.78,121.55,0100,13,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1564569942,712173.00
07/31/2019 06:45,2,0.189,ALERT,212.16,335.44,60.022,1564569904,"201051344001135","174011545737251",21.79,15.30,0,297.26,346.56,4.1,2.0,0.000,1378175.9,1378175.9,10194,0,0,0,L,1122011218,1,121.33,121.33,0100,14,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1564569944,712174.00
07/31/2019 06:45,2,0.201,ALERT,211.70,334.54,60.022,1564569904,"201051344000983","174011545737251",23.36,15.50,0,296.96,337.24,4.8,2.7,0.000,1393599.7,1393599.7,10200,0,0,0,L,1122011218,1,120.88,121.55,0100,14,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1564569946,712175.00
07/31/2019 06:45,2,0.193,ALERT,212.38,328.22,60.043,1564569904,"201051344001203","174011545737251",23.00,14.70,0,296.96,337.54,4.5,2.4,0.000,1386295.8,1386295.8,10217,0,0,0,L,1122011218,1,122.01,121.10,0200,11,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564569948,712176.00
07/31/2019 06:45,2,0.178,ALERT,212.38,319.21,60.028,1564569904,"201051344001230","174011545737251",22.90,14.30,0,297.57,335.14,4.2,2.1,0.000,1380633.1,1380633.1,10245,0,0,0,L,1122011218,1,121.78,121.10,0100,11,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1564569950,712177.00
07/31/2019 06:45,2,0.191,ALERT,211.93,336.94,60.028,1564569904,"201051344000646","174011545737251",24.53,14.70,0,296.36,337.54,4.8,2.7,0.000,1374670.3,1374670.3,10217,0,0,0,L,1122011218,1,121.55,121.10,0100,12,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1564569951,712178.00
07/31/2019 06:45,2,0.178,ALERT,212.16,332.13,60.033,1564569904,"201051344000867","174011545737251",24.97,15.80,0,296.36,335.74,4.5,2.4,0.000,1370765.3,1370765.3,10213,0,0,0,L,1122011218,1,121.33,121.78,0100,12,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1564569953,712179.00
07/31/2019 06:45,2,0.193,ALERT,212.16,326.12,60.033,1564569904,"201051344000633","174011545737251",22.76,14.70,0,294.86,336.34,4.5,2.4,0.000,1367475.4,1367475.4,10221,0,0,0,L,1122011218,1,121.33,122.01,0100,14,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1564569955,712180.00
07/31/2019 06:45,2,0.209,ALERT,212.16,349.56,60.028,1564569904,"201051344000955","174011545737251",25.19,15.00,0,297.26,349.86,5.4,3.3,0.000,1395417.9,1395417.9,10213,0,0,0,L,1122011218,1,121.10,121.33,0200,12,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564569957,712181.00
07/31/2019 06:45,2,0.166,ALERT,211.93,343.25,60.038,1564569904,"201051344000648","174011545737251",27.35,14.70,0,296.06,344.45,4.7,2.6,0.000,1380989.5,1380989.5,10195,0,0,0,L,1122011218,1,120.42,122.01,0100,12,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1564569959,712182.00
07/31/2019 06:45,2,0.174,ALERT,212.16,346.26,60.028,1564569904,"201051344000645","174011545737251",25.27,15.50,0,296.66,347.46,4.5,2.4,0.000,1386795.5,1386795.5,10202,0,0,0,L,1122011218,1,121.33,122.01,0100,13,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1564569960,712183.00
07/31/2019 06:45,2,0.178,ALERT,211.70,336.34,60.033,1564569904,"201051344000569","174011545737251",25.60,15.50,0,297.26,346.26,4.6,2.5,0.000,1404052.6,1404052.6,10198,0,0,0,L,1122011218,1,120.42,122.01,0100,12,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1564569962,712184.00
07/31/2019 06:45,2,0.217,ALERT,211.70,335.44,60.038,1564569904,"179051228000119","174011545737251",27.14,16.70,0,294.56,336.04,6.0,3.9,0.000,190018.4,190018.4,10295,0,0,0,L,46974696,1,120.65,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564569964,712185.00
07/31/2019 07:00,2,0.285,ACTIVE,211.03,334.84,60.028,1564570804,"201051344000579","174011545737251",28.23,16.30,0,297.87,342.35,8.2,6.0,0.022,1405511.7,1405511.7,10208,0,0,0,L,1122011218,1,120.42,120.88,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564570805,712186.00
07/31/2019 07:00,2,0.246,ACTIVE,211.25,334.84,60.028,1564570804,"201051344001025","174011545737251",28.07,15.50,0,296.36,339.95,7.0,4.8,0.022,1390906.8,1390906.8,10203,0,0,0,L,1122011218,1,120.88,120.88,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564570806,712187.00
07/31/2019 07:00,2,0.264,ACTIVE,211.48,335.14,60.017,1564570804,"201051344001093","174011545737251",27.87,16.00,0,298.17,346.86,7.5,5.3,0.009,1372527.4,1372527.4,10232,0,0,0,L,1122011218,1,121.10,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564570807,712188.00
07/31/2019 07:00,2,0.252,ACTIVE,211.03,334.54,60.043,1564570804,"201051344000458","174011545737251",28.23,16.70,0,297.57,342.95,7.2,5.0,0.022,1385993.8,1385993.8,10196,0,0,0,L,1122011218,1,120.65,121.33,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564570808,712189.00
07/31/2019 07:00,2,0.262,ACTIVE,211.25,334.54,60.038,1564570804,"201051344000890","174011545737251",28.31,15.80,0,297.57,340.55,7.5,5.3,0.022,1387801.6,1387801.6,10206,0,0,0,L,1122011218,1,121.33,120.20,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564570809,712190.00
07/31/2019 07:00,2,0.234,ACTIVE,211.03,336.34,60.043,1564570804,"201051344000988","174011545737251",17.89,16.30,0,295.16,350.47,4.3,2.2,0.018,1050388.2,1050388.2,10194,0,0,0,L,1122011218,1,120.20,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564570809,712191.00
07/31/2019 07:00,2,0.240,ACTIVE,211.93,335.74,60.043,1564570804,"201051344000582","174011545737251",27.85,15.50,0,297.87,352.87,6.8,4.7,0.018,1364856.5,1364856.5,10198,0,0,0,L,1122011218,1,121.33,121.33,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564570810,712192.00
07/31/2019 07:00,2,0.256,ACTIVE,211.25,335.14,60.049,1564570804,"201051344000868","174011545737251",27.93,16.00,0,297.57,339.95,7.3,5.1,0.022,1372869.9,1372869.9,10194,0,0,0,L,1122011218,1,120.42,121.55,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564570811,712193.00
07/31/2019 07:00,2,0.254,ACTIVE,211.70,336.34,60.043,1564570804,"201051344000576","174011545737251",27.89,16.00,0,297.26,349.86,7.2,5.0,0.022,1388787.4,1388787.4,10222,0,0,0,L,1122011218,1,120.88,121.33,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564570812,712194.00
07/31/2019 07:00,2,0.242,ACTIVE,211.25,335.14,60.043,1564570804,"201051344001158","174011545737251",27.79,15.80,0,296.66,339.65,6.8,4.7,0.027,1366281.7,1366281.7,10194,0,0,0,L,1122011218,1,120.20,121.10,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564570813,712195.00
07/31/2019 07:00,2,0.236,ACTIVE,211.48,336.04,60.049,1564570804,"201051344000917","174011545737251",27.77,16.70,0,296.96,352.27,6.7,4.5,0.022,1382104.0,1382104.0,10231,0,0,0,L,1122011218,1,121.10,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564570814,712196.00
07/31/2019 07:00,2,0.289,ACTIVE,211.48,335.44,60.054,1564570804,"201051344000417","174011545737251",17.99,15.50,0,296.96,350.47,5.3,3.2,0.013,1090921.3,1090921.3,10222,0,0,0,L,1122011218,1,120.88,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564570815,712197.00
07/31/2019 07:00,2,0.229,ACTIVE,211.70,336.04,60.049,1564570804,"201051344000685","174011545737251",28.03,15.80,0,297.87,352.87,6.5,4.4,0.022,1388024.7,1388024.7,10212,0,0,0,L,1122011218,1,122.01,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564570816,712198.00
07/31/2019 07:00,2,0.248,ACTIVE,211.70,335.44,60.075,1564570804,"201051344000651","174011545737251",28.07,15.30,0,296.36,340.55,7.1,4.9,0.022,1382588.2,1382588.2,10205,0,0,0,L,1122011218,1,121.55,120.65,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564570817,712199.00
07/31/2019 07:00,2,0.256,ACTIVE,210.80,335.14,60.012,1564570804,"201051344000594","174011545737251",28.19,16.00,0,296.96,342.05,7.3,5.2,0.027,1392331.1,1392331.1,10204,0,0,0,L,1122011218,1,120.42,120.88,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564570818,712200.00
07/31/2019 07:00,2,0.260,ACTIVE,211.25,336.04,60.038,1564570804,"201051344000469","174011545737251",28.13,15.50,0,296.06,343.85,7.4,5.2,0.022,1372633.9,1372633.9,10213,0,0,0,L,1122011218,1,120.20,121.55,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564570819,712201.00
07/31/2019 07:00,2,0.266,ACTIVE,211.48,335.74,60.038,1564570804,"201051344000585","174011545737251",28.21,16.00,0,296.96,340.85,7.6,5.4,0.022,1398398.0,1398398.0,10199,0,0,0,L,1122011218,1,120.65,121.10,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564570820,712202.00
07/31/2019 07:00,2,0.260,ACTIVE,211.70,336.34,60.006,1564570804,"201051344000853","174011545737251",27.23,16.00,0,297.26,342.95,7.2,5.0,0.022,1395338.6,1395338.6,10211,0,0,0,L,1122011218,1,120.88,121.33,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564570821,712203.00
07/31/2019 07:00,2,0.229,ACTIVE,211.70,336.04,60.038,1564570804,"201051344001145","174011545737251",27.67,15.50,0,297.87,350.47,6.4,4.3,0.018,1396919.7,1396919.7,10231,0,0,0,L,1122011218,1,121.10,120.88,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564570822,712204.00
07/31/2019 07:00,2,0.260,ACTIVE,211.48,335.44,60.038,1564570804,"201051344000438","174011545737251",28.15,15.50,0,297.26,342.65,7.5,5.3,0.027,1390443.2,1390443.2,10202,0,0,0,L,1122011218,1,121.33,120.65,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564570823,712205.00
07/31/2019 07:00,2,0.264,ACTIVE,211.03,334.24,60.075,1564570804,"201051344001135","174011545737251",28.13,15.80,0,297.57,339.34,7.5,5.4,0.022,1378176.8,1378176.8,10196,0,0,0,L,1122011218,1,120.88,120.65,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564570824,712206.00
07/31/2019 07:00,2,0.262,ACTIVE,211.03,334.54,60.038,1564570804,"201051344000983","174011545737251",28.61,16.30,0,297.57,339.34,7.6,5.4,0.022,1393600.7,1393600.7,10202,0,0,0,L,1122011218,1,120.42,120.88,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564570825,712207.00
07/31/2019 07:00,2,0.250,ACTIVE,211.25,335.14,60.001,1564570804,"201051344001203","174011545737251",27.81,15.50,0,297.26,340.55,7.0,4.9,0.022,1386296.7,1386296.7,10219,0,0,0,L,1122011218,1,121.55,120.42,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564570826,712208.00
07/31/2019 07:00,2,0.252,ACTIVE,211.25,334.54,60.028,1564570804,"201051344001230","174011545737251",26.62,15.50,0,297.57,351.67,6.8,4.6,0.018,1380633.9,1380633.9,10247,0,0,0,L,1122011218,1,121.33,120.42,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564570827,712209.00
07/31/2019 07:00,2,0.252,ACTIVE,210.80,335.44,59.990,1564570804,"201051344000646","174011545737251",28.09,15.80,0,296.66,340.25,7.2,5.0,0.022,1374671.3,1374671.3,10219,0,0,0,L,1122011218,1,121.10,120.42,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564570828,712210.00
07/31/2019 07:00,2,0.254,ACTIVE,211.25,335.14,60.033,1564570804,"201051344000867","174011545737251",28.25,16.70,0,296.66,339.65,7.3,5.1,0.022,1370766.2,1370766.2,10215,0,0,0,L,1122011218,1,120.65,121.10,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564570829,712211.00
07/31/2019 07:00,2,0.256,ACTIVE,211.70,337.24,60.033,1564570804,"201051344000633","174011545737251",28.35,15.80,0,295.46,342.95,7.3,5.2,0.018,1367476.3,1367476.3,10223,0,0,0,L,1122011218,1,120.88,121.55,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564570830,712212.00
07/31/2019 07:00,2,0.273,ACTIVE,210.80,335.14,60.028,1564570804,"201051344000955","174011545737251",28.23,16.00,0,297.26,349.56,7.8,5.7,0.022,1395419.0,1395419.0,10215,0,0,0,L,1122011218,1,120.65,120.65,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564570831,712213.00
07/31/2019 07:00,2,0.254,ACTIVE,211.25,335.44,60.033,1564570804,"201051344000648","174011545737251",28.39,15.80,0,296.66,343.55,7.3,5.1,0.022,1380990.5,1380990.5,10197,0,0,0,L,1122011218,1,120.20,121.55,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564570832,712214.00
07/31/2019 07:00,2,0.242,ACTIVE,211.48,336.04,60.033,1564570804,"201051344000645","174011545737251",27.59,16.30,0,297.26,346.26,6.8,4.6,0.022,1386796.3,1386796.3,10204,0,0,0,L,1122011218,1,120.88,121.33,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564570833,712215.00
07/31/2019 07:00,2,0.254,ACTIVE,211.03,335.74,60.033,1564570804,"201051344000569","174011545737251",28.17,16.30,0,297.87,339.34,7.3,5.1,0.027,1404053.5,1404053.5,10200,0,0,0,L,1122011218,1,119.97,121.33,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564570834,712216.00
07/31/2019 07:00,2,0.309,ACTIVE,211.25,339.04,60.022,1564570804,"179051228000119","174011545737251",27.49,18.00,0,296.06,360.38,8.6,6.4,0.018,190019.6,190019.6,10297,0,0,0,L,46974696,1,120.65,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564570835,712217.00
07/31/2019 07:15,2,0.379,ACTIVE,211.70,334.24,59.985,1564571704,"201051344000579","174011545737251",28.75,17.50,0,329.73,339.95,11.1,8.7,0.053,1405513.5,1405513.5,10209,0,0,0,L,1122011218,1,120.65,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564571706,712218.00
07/31/2019 07:15,2,0.346,ACTIVE,213.06,335.74,60.006,1564571704,"201051344001025","174011545737251",27.87,16.30,0,329.43,340.85,9.8,7.5,0.049,1390908.3,1390908.3,10204,0,0,0,L,1122011218,1,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564571707,712219.00
07/31/2019 07:15,2,0.344,ACTIVE,213.06,336.94,59.996,1564571704,"201051344001093","174011545737251",28.82,17.00,0,329.73,340.85,10.1,7.8,0.035,1372529.0,1372529.0,10233,0,0,0,L,1122011218,1,122.01,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564571708,712220.00
07/31/2019 07:15,2,0.357,ACTIVE,211.70,334.54,59.975,1564571704,"201051344000458","174011545737251",28.03,17.50,0,330.03,339.65,10.2,7.9,0.049,1385995.4,1385995.4,10197,0,0,0,L,1122011218,1,120.65,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564571709,712221.00
07/31/2019 07:15,2,0.344,ACTIVE,212.83,335.74,59.985,1564571704,"201051344000890","174011545737251",29.04,16.70,0,329.13,340.55,10.1,7.9,0.044,1387803.2,1387803.2,10207,0,0,0,L,1122011218,1,122.01,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564571710,712222.00
07/31/2019 07:15,2,0.332,ACTIVE,211.70,335.14,60.012,1564571704,"201051344000988","174011545737251",18.23,17.00,0,315.60,351.97,6.2,4.0,0.035,1050389.0,1050389.0,10195,0,0,0,L,1122011218,1,120.42,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564571711,712223.00
07/31/2019 07:15,2,0.334,ACTIVE,213.51,337.54,60.017,1564571704,"201051344000582","174011545737251",27.87,16.30,0,330.33,340.85,9.5,7.2,0.044,1364857.9,1364857.9,10199,0,0,0,L,1122011218,1,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564571711,712224.00
07/31/2019 07:15,2,0.350,ACTIVE,211.70,334.24,60.006,1564571704,"201051344000868","174011545737251",28.45,16.70,0,330.03,339.65,10.1,7.8,0.049,1372871.5,1372871.5,10195,0,0,0,L,1122011218,1,120.42,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564571712,712225.00
07/31/2019 07:15,2,0.352,ACTIVE,212.16,336.64,60.038,1564571704,"201051344000576","174011545737251",27.77,16.70,0,330.33,340.85,9.9,7.6,0.053,1388789.0,1388789.0,10223,0,0,0,L,1122011218,1,120.88,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564571713,712226.00
07/31/2019 07:15,2,0.344,ACTIVE,211.70,334.84,60.001,1564571704,"201051344001158","174011545737251",28.07,16.70,0,328.82,340.25,9.8,7.5,0.053,1366283.2,1366283.2,10195,0,0,0,L,1122011218,1,120.42,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564571714,712227.00
07/31/2019 07:15,2,0.326,ACTIVE,213.06,337.24,60.006,1564571704,"201051344000917","174011545737251",27.71,17.30,0,328.22,340.55,9.2,6.9,0.035,1382105.4,1382105.4,10232,0,0,0,L,1122011218,1,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564571715,712228.00
07/31/2019 07:15,2,0.369,ALERT,213.29,336.34,60.022,1564571704,"201051344000417","174011545737251",19.02,16.30,0,295.76,339.95,7.1,4.9,0.027,1090922.3,1090922.3,10223,0,0,0,L,1122011218,1,121.78,121.78,0002,14,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564571717,712229.00
07/31/2019 07:15,2,0.326,ACTIVE,213.51,337.84,60.006,1564571704,"201051344000685","174011545737251",27.51,16.70,0,330.03,341.15,9.1,6.9,0.049,1388026.1,1388026.1,10213,0,0,0,L,1122011218,1,122.68,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564571718,712230.00
07/31/2019 07:15,2,0.342,ACTIVE,213.06,337.24,60.006,1564571704,"201051344000651","174011545737251",27.95,16.00,0,330.03,341.15,9.8,7.5,0.044,1382589.7,1382589.7,10206,0,0,0,L,1122011218,1,122.23,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564571719,712231.00
07/31/2019 07:15,2,0.350,ACTIVE,211.48,334.84,60.001,1564571704,"201051344000594","174011545737251",28.65,17.00,0,328.22,339.95,10.2,7.9,0.049,1392332.7,1392332.7,10205,0,0,0,L,1122011218,1,120.65,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564571720,712232.00
07/31/2019 07:15,2,0.355,ACTIVE,211.70,334.54,59.975,1564571704,"201051344000469","174011545737251",28.43,16.30,0,328.82,340.85,10.3,8.0,0.053,1372635.6,1372635.6,10214,0,0,0,L,1122011218,1,120.20,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564571721,712233.00
07/31/2019 07:15,2,0.371,ACTIVE,213.29,337.24,60.006,1564571704,"201051344000585","174011545737251",27.81,17.00,0,329.43,341.45,10.5,8.2,0.049,1398399.7,1398399.7,10200,0,0,0,L,1122011218,1,121.55,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564571722,712234.00
07/31/2019 07:15,2,0.346,ACTIVE,212.38,336.34,60.001,1564571704,"201051344000853","174011545737251",28.35,17.00,0,331.23,341.45,9.9,7.7,0.049,1395340.2,1395340.2,10212,0,0,0,L,1122011218,1,121.10,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564571723,712235.00
07/31/2019 07:15,2,0.320,ACTIVE,213.29,337.24,60.028,1564571704,"201051344001145","174011545737251",27.75,16.30,0,330.33,341.45,9.1,6.8,0.040,1396921.1,1396921.1,10232,0,0,0,L,1122011218,1,122.01,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564571724,712236.00
07/31/2019 07:15,2,0.354,ACTIVE,213.29,336.94,59.969,1564571704,"201051344000438","174011545737251",28.31,16.30,0,330.63,340.85,10.2,7.9,0.044,1390444.8,1390444.8,10203,0,0,0,L,1122011218,1,122.23,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564571725,712237.00
07/31/2019 07:15,2,0.352,ACTIVE,212.83,335.44,60.001,1564571704,"201051344001135","174011545737251",28.78,16.70,0,329.73,340.55,10.3,8.0,0.049,1378178.5,1378178.5,10197,0,0,0,L,1122011218,1,121.78,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564571725,712238.00
07/31/2019 07:15,2,0.365,ACTIVE,211.93,334.24,60.006,1564571704,"201051344000983","174011545737251",27.99,17.30,0,329.73,340.25,10.4,8.1,0.044,1393602.4,1393602.4,10203,0,0,0,L,1122011218,1,120.65,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564571727,712239.00
07/31/2019 07:15,2,0.328,ACTIVE,213.06,336.04,60.012,1564571704,"201051344001203","174011545737251",28.86,16.30,0,330.63,341.75,9.6,7.3,0.044,1386298.2,1386298.2,10220,0,0,0,L,1122011218,1,122.46,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564571728,712240.00
07/31/2019 07:15,2,0.320,ACTIVE,213.06,336.04,60.001,1564571704,"201051344001230","174011545737251",28.41,16.30,0,329.13,339.95,9.3,7.0,0.044,1380635.4,1380635.4,10248,0,0,0,L,1122011218,1,122.01,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564571729,712241.00
07/31/2019 07:15,2,0.357,ACTIVE,212.61,336.94,60.006,1564571704,"201051344000646","174011545737251",27.53,17.00,0,328.52,340.85,10.0,7.7,0.044,1374672.8,1374672.8,10220,0,0,0,L,1122011218,1,122.01,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564571730,712242.00
07/31/2019 07:15,2,0.357,ACTIVE,211.93,334.54,60.006,1564571704,"201051344000867","174011545737251",27.99,17.30,0,330.33,339.95,10.1,7.9,0.049,1370767.8,1370767.8,10216,0,0,0,L,1122011218,1,120.88,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564571731,712243.00
07/31/2019 07:15,2,0.338,ACTIVE,212.38,336.94,60.006,1564571704,"201051344000633","174011545737251",29.04,16.70,0,330.33,343.25,10.0,7.7,0.049,1367477.9,1367477.9,10224,0,0,0,L,1122011218,1,121.33,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564571732,712244.00
07/31/2019 07:15,2,0.363,ACTIVE,212.61,336.34,60.006,1564571704,"201051344000955","174011545737251",28.73,16.70,0,328.82,339.95,10.6,8.3,0.049,1395420.7,1395420.7,10216,0,0,0,L,1122011218,1,121.33,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564571733,712245.00
07/31/2019 07:15,2,0.354,ACTIVE,211.93,335.14,60.001,1564571704,"201051344000648","174011545737251",28.07,16.30,0,330.93,340.25,10.1,7.8,0.049,1380992.1,1380992.1,10198,0,0,0,L,1122011218,1,120.42,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564571734,712246.00
07/31/2019 07:15,2,0.338,ACTIVE,212.16,335.74,60.006,1564571704,"201051344000645","174011545737251",28.27,17.00,0,330.33,341.45,9.7,7.4,0.049,1386797.8,1386797.8,10205,0,0,0,L,1122011218,1,121.10,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564571735,712247.00
07/31/2019 07:15,2,0.355,ACTIVE,211.93,335.44,60.006,1564571704,"201051344000569","174011545737251",27.89,17.00,0,330.63,340.25,10.1,7.8,0.057,1404055.1,1404055.1,10201,0,0,0,L,1122011218,1,120.20,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564571736,712248.00
07/31/2019 07:15,2,0.404,ACTIVE,211.93,338.44,60.001,1564571704,"179051228000119","174011545737251",28.13,18.70,0,330.03,346.86,11.6,9.2,0.049,190021.6,190021.6,10298,0,0,0,L,46974696,1,120.65,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564571737,712249.00
07/31/2019 07:30,2,0.479,ACTIVE,211.93,335.74,60.006,1564572604,"201051344000579","174011545737251",29.00,18.30,0,328.52,342.65,14.1,11.7,0.075,1405516.1,1405516.1,10210,0,0,0,L,1122011218,1,120.65,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564572606,712250.00
07/31/2019 07:30,2,0.451,ACTIVE,212.83,336.94,60.012,1564572604,"201051344001025","174011545737251",27.45,17.30,0,331.23,343.25,12.6,10.2,0.075,1390910.6,1390910.6,10205,0,0,0,L,1122011218,1,121.55,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564572607,712251.00
07/31/2019 07:30,2,0.457,ACTIVE,213.06,338.44,59.985,1564572604,"201051344001093","174011545737251",28.05,17.80,0,330.63,343.55,13.0,10.6,0.066,1372531.3,1372531.3,10234,0,0,0,L,1122011218,1,121.78,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564572608,712252.00
07/31/2019 07:30,2,0.457,ACTIVE,211.93,335.14,60.043,1564572604,"201051344000458","174011545737251",27.97,18.30,0,327.92,341.75,12.9,10.6,0.084,1385997.7,1385997.7,10198,0,0,0,L,1122011218,1,120.88,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564572608,712253.00
07/31/2019 07:30,2,0.459,ACTIVE,212.83,337.24,60.017,1564572604,"201051344000890","174011545737251",27.79,17.50,0,330.33,342.95,13.0,10.6,0.071,1387805.5,1387805.5,10208,0,0,0,L,1122011218,1,122.01,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564572609,712254.00
07/31/2019 07:30,2,0.438,ACTIVE,211.93,336.64,60.017,1564572604,"201051344000988","174011545737251",17.91,17.50,0,327.62,341.15,8.0,5.8,0.053,1050390.2,1050390.2,10196,0,0,0,L,1122011218,1,120.65,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564572610,712255.00
07/31/2019 07:30,2,0.430,ACTIVE,213.29,338.44,60.012,1564572604,"201051344000582","174011545737251",28.01,17.00,0,329.73,343.25,12.2,9.9,0.066,1364860.1,1364860.1,10200,0,0,0,L,1122011218,1,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564572611,712256.00
07/31/2019 07:30,2,0.469,ACTIVE,211.93,336.04,60.012,1564572604,"201051344000868","174011545737251",27.57,17.30,0,327.92,341.45,13.1,10.7,0.075,1372873.8,1372873.8,10196,0,0,0,L,1122011218,1,120.65,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564572612,712257.00
07/31/2019 07:30,2,0.455,ACTIVE,212.38,337.54,60.022,1564572604,"201051344000576","174011545737251",27.57,17.30,0,328.82,342.35,12.8,10.4,0.075,1388791.2,1388791.2,10224,0,0,0,L,1122011218,1,120.88,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564572613,712258.00
07/31/2019 07:30,2,0.438,ACTIVE,211.93,336.04,60.022,1564572604,"201051344001158","174011545737251",28.33,17.50,0,327.92,341.75,12.6,10.2,0.080,1366285.4,1366285.4,10196,0,0,0,L,1122011218,1,120.65,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564572614,712259.00
07/31/2019 07:30,2,0.422,ACTIVE,213.06,338.44,60.017,1564572604,"201051344000917","174011545737251",27.95,18.00,0,330.03,343.25,12.0,9.6,0.071,1382107.5,1382107.5,10233,0,0,0,L,1122011218,1,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564572615,712260.00
07/31/2019 07:30,2,0.445,ACTIVE,213.06,337.24,60.043,1564572604,"201051344000417","174011545737251",18.92,17.30,0,330.93,341.75,8.6,6.3,0.040,1090923.7,1090923.7,10225,0,0,0,L,1122011218,1,121.78,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564572616,712261.00
07/31/2019 07:30,2,0.426,ACTIVE,213.29,338.74,60.017,1564572604,"201051344000685","174011545737251",27.69,17.50,0,331.23,343.25,12.0,9.6,0.075,1388028.2,1388028.2,10214,0,0,0,L,1122011218,1,122.68,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564572617,712262.00
07/31/2019 07:30,2,0.449,ACTIVE,213.06,338.14,60.022,1564572604,"201051344000651","174011545737251",27.49,16.70,0,331.23,343.55,12.5,10.2,0.075,1382591.9,1382591.9,10207,0,0,0,L,1122011218,1,122.46,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564572618,712263.00
07/31/2019 07:30,2,0.463,ACTIVE,211.70,336.04,60.033,1564572604,"201051344000594","174011545737251",28.03,17.80,0,327.02,342.35,13.1,10.8,0.084,1392335.0,1392335.0,10206,0,0,0,L,1122011218,1,120.65,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564572619,712264.00
07/31/2019 07:30,2,0.471,ACTIVE,212.16,336.94,59.996,1564572604,"201051344000469","174011545737251",27.35,17.00,0,327.32,342.05,13.1,10.7,0.080,1372637.9,1372637.9,10215,0,0,0,L,1122011218,1,120.42,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564572620,712265.00
07/31/2019 07:30,2,0.469,ACTIVE,213.29,338.74,60.017,1564572604,"201051344000585","174011545737251",28.11,17.80,0,330.03,343.85,13.4,11.0,0.075,1398402.1,1398402.1,10201,0,0,0,L,1122011218,1,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564572620,712266.00
07/31/2019 07:30,2,0.436,ACTIVE,212.61,337.84,60.006,1564572604,"201051344000853","174011545737251",29.08,17.50,0,330.33,343.25,12.8,10.5,0.071,1395342.4,1395342.4,10213,0,0,0,L,1122011218,1,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564572621,712267.00
07/31/2019 07:30,2,0.414,ACTIVE,213.29,338.44,60.022,1564572604,"201051344001145","174011545737251",28.19,17.30,0,331.53,343.85,11.8,9.5,0.066,1396923.1,1396923.1,10233,0,0,0,L,1122011218,1,122.01,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564572622,712268.00
07/31/2019 07:30,2,0.441,ACTIVE,213.29,338.44,60.012,1564572604,"201051344000438","174011545737251",28.86,17.50,0,331.23,343.85,12.9,10.6,0.071,1390447.1,1390447.1,10204,0,0,0,L,1122011218,1,122.23,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564572623,712269.00
07/31/2019 07:30,2,0.453,ACTIVE,212.83,336.94,60.012,1564572604,"201051344001135","174011545737251",28.59,17.30,0,330.03,342.65,13.2,10.8,0.075,1378180.8,1378180.8,10198,0,0,0,L,1122011218,1,121.78,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564572624,712270.00
07/31/2019 07:30,2,0.459,ACTIVE,212.16,336.34,60.012,1564572604,"201051344000983","174011545737251",28.49,17.80,0,328.52,342.05,13.3,10.9,0.084,1393604.8,1393604.8,10204,0,0,0,L,1122011218,1,120.88,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564572625,712271.00
07/31/2019 07:30,2,0.455,ACTIVE,213.06,337.84,60.012,1564572604,"201051344001203","174011545737251",26.92,17.30,0,331.23,344.45,12.5,10.1,0.075,1386300.4,1386300.4,10221,0,0,0,L,1122011218,1,122.46,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564572626,712272.00
07/31/2019 07:30,2,0.424,ACTIVE,213.06,337.54,60.022,1564572604,"201051344001230","174011545737251",28.05,17.30,0,328.82,342.35,12.1,9.7,0.071,1380637.4,1380637.4,10249,0,0,0,L,1122011218,1,122.01,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564572628,712273.00
07/31/2019 07:30,2,0.451,ACTIVE,212.61,337.84,60.017,1564572604,"201051344000646","174011545737251",28.03,17.80,0,329.43,342.95,12.8,10.5,0.071,1374675.1,1374675.1,10221,0,0,0,L,1122011218,1,122.01,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564572629,712274.00
07/31/2019 07:30,2,0.449,ACTIVE,212.16,335.44,60.028,1564572604,"201051344000867","174011545737251",28.78,18.00,0,327.92,341.45,13.1,10.7,0.071,1370770.1,1370770.1,10217,0,0,0,L,1122011218,1,121.10,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564572630,712275.00
07/31/2019 07:30,2,0.463,ACTIVE,212.61,338.44,60.017,1564572604,"201051344000633","174011545737251",27.85,17.50,0,328.52,343.85,13.0,10.7,0.075,1367480.2,1367480.2,10225,0,0,0,L,1122011218,1,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564572631,712276.00
07/31/2019 07:30,2,0.479,ACTIVE,212.61,338.14,60.022,1564572604,"201051344000955","174011545737251",28.35,17.50,0,330.03,343.25,13.8,11.4,0.075,1395423.1,1395423.1,10217,0,0,0,L,1122011218,1,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564572632,712277.00
07/31/2019 07:30,2,0.463,ACTIVE,212.16,336.04,60.028,1564572604,"201051344000648","174011545737251",28.25,17.00,0,330.03,342.35,13.3,10.9,0.080,1380994.4,1380994.4,10199,0,0,0,L,1122011218,1,120.65,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564572633,712278.00
07/31/2019 07:30,2,0.451,ACTIVE,212.61,336.94,60.017,1564572604,"201051344000645","174011545737251",27.65,17.80,0,330.03,342.05,12.6,10.3,0.075,1386800.1,1386800.1,10206,0,0,0,L,1122011218,1,121.33,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564572634,712279.00
07/31/2019 07:30,2,0.441,ACTIVE,212.16,336.34,60.022,1564572604,"201051344000569","174011545737251",28.94,17.80,0,328.82,342.35,13.0,10.6,0.075,1404057.4,1404057.4,10202,0,0,0,L,1122011218,1,120.42,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564572635,712280.00
07/31/2019 07:30,2,0.488,ACTIVE,212.16,339.95,60.033,1564572604,"179051228000119","174011545737251",28.90,19.50,0,329.73,345.06,14.3,11.9,0.071,190024.2,190024.2,10299,0,0,0,L,46974696,1,120.88,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564572636,712281.00
07/31/2019 07:45,2,0.619,ACTIVE,211.70,337.54,60.006,1564573504,"201051344000579","174011545737251",28.67,19.00,0,329.43,344.45,18.0,15.4,0.115,1405519.3,1405519.3,10211,0,0,0,L,1122011218,1,120.65,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564573505,712282.00
07/31/2019 07:45,2,0.580,ACTIVE,212.16,336.94,60.001,1564573504,"201051344001025","174011545737251",29.06,18.00,0,330.03,345.96,17.1,14.6,0.115,1390913.6,1390913.6,10206,0,0,0,L,1122011218,1,121.33,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564573506,712283.00
07/31/2019 07:45,2,0.648,ACTIVE,212.38,338.74,59.980,1564573504,"201051344001093","174011545737251",28.71,18.70,0,330.63,347.16,18.9,16.3,0.128,1372534.6,1372534.6,10235,0,0,0,L,1122011218,1,121.78,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564573507,712284.00
07/31/2019 07:45,2,0.559,ACTIVE,211.48,337.84,60.012,1564573504,"201051344000458","174011545737251",28.63,19.00,0,328.52,344.15,16.2,13.7,0.106,1386000.7,1386000.7,10199,0,0,0,L,1122011218,1,120.88,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564573508,712285.00
07/31/2019 07:45,2,0.621,ACTIVE,212.16,337.54,60.001,1564573504,"201051344000890","174011545737251",28.84,18.30,0,330.93,346.26,18.2,15.6,0.119,1387808.7,1387808.7,10209,0,0,0,L,1122011218,1,121.78,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564573509,712286.00
07/31/2019 07:45,2,0.580,ACTIVE,211.48,337.24,59.990,1564573504,"201051344000988","174011545737251",18.45,18.00,0,328.22,344.45,10.8,8.5,0.071,1050392.0,1050392.0,10197,0,0,0,L,1122011218,1,120.42,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564573510,712287.00
07/31/2019 07:45,2,0.566,ACTIVE,212.61,338.14,59.990,1564573504,"201051344000582","174011545737251",28.73,17.80,0,330.93,346.26,16.5,14.0,0.110,1364863.0,1364863.0,10201,0,0,0,L,1122011218,1,121.78,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564573511,712288.00
07/31/2019 07:45,2,0.596,ACTIVE,211.48,336.94,59.996,1564573504,"201051344000868","174011545737251",28.69,17.80,0,328.22,344.76,17.4,14.8,0.110,1372876.9,1372876.9,10197,0,0,0,L,1122011218,1,120.42,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564573512,712289.00
07/31/2019 07:45,2,0.564,ACTIVE,212.16,338.44,60.001,1564573504,"201051344000576","174011545737251",28.92,17.80,0,328.82,344.76,16.6,14.1,0.110,1388794.2,1388794.2,10225,0,0,0,L,1122011218,1,120.88,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564573513,712290.00
07/31/2019 07:45,2,0.576,ACTIVE,211.70,337.84,60.001,1564573504,"201051344001158","174011545737251",28.63,18.30,0,328.22,344.76,16.7,14.2,0.119,1366288.3,1366288.3,10197,0,0,0,L,1122011218,1,120.65,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564573513,712291.00
07/31/2019 07:45,2,0.557,ACTIVE,212.38,338.44,60.001,1564573504,"201051344000917","174011545737251",28.61,19.00,0,330.33,345.66,16.1,13.6,0.102,1382110.3,1382110.3,10234,0,0,0,L,1122011218,1,121.55,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564573514,712292.00
07/31/2019 07:45,2,0.627,ACTIVE,212.38,336.94,60.033,1564573504,"201051344000417","174011545737251",18.37,18.00,0,330.63,342.65,11.7,9.4,0.075,1090925.6,1090925.6,10226,0,0,0,L,1122011218,1,121.55,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564573515,712293.00
07/31/2019 07:45,2,0.562,ACTIVE,212.38,339.04,59.964,1564573504,"201051344000685","174011545737251",28.92,18.30,0,330.63,345.96,16.5,14.0,0.115,1388031.0,1388031.0,10215,0,0,0,L,1122011218,1,122.46,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564573516,712294.00
07/31/2019 07:45,2,0.588,ACTIVE,212.61,338.74,60.033,1564573504,"201051344000651","174011545737251",28.61,17.80,0,331.23,346.26,17.1,14.5,0.119,1382594.9,1382594.9,10208,0,0,0,L,1122011218,1,122.23,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564573517,712295.00
07/31/2019 07:45,2,0.588,ACTIVE,211.48,336.64,59.990,1564573504,"201051344000594","174011545737251",28.73,18.70,0,327.62,345.36,17.1,14.6,0.115,1392338.1,1392338.1,10207,0,0,0,L,1122011218,1,120.65,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564573518,712296.00
