ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/31/2019 07:45,2,0.598,ACTIVE,211.70,338.14,60.012,1564573504,"201051344000469","174011545737251",28.69,17.50,0,327.92,345.06,17.4,14.9,0.119,1372641.0,1372641.0,10216,0,0,0,L,1122011218,1,120.42,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564573519,712297.00
07/31/2019 07:45,2,0.576,ACTIVE,212.61,338.44,59.996,1564573504,"201051344000585","174011545737251",29.26,19.00,0,330.63,345.66,17.1,14.6,0.110,1398405.2,1398405.2,10202,0,0,0,L,1122011218,1,121.33,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564573520,712298.00
07/31/2019 07:45,2,0.557,ACTIVE,212.38,338.74,60.001,1564573504,"201051344000853","174011545737251",28.90,18.30,0,331.23,345.06,16.3,13.8,0.102,1395345.4,1395345.4,10214,0,0,0,L,1122011218,1,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564573521,712299.00
07/31/2019 07:45,2,0.537,ACTIVE,212.38,338.14,60.001,1564573504,"201051344001145","174011545737251",29.22,18.00,0,332.43,345.96,15.9,13.4,0.106,1396925.9,1396925.9,10234,0,0,0,L,1122011218,1,121.78,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564573522,712300.00
07/31/2019 07:45,2,0.607,ACTIVE,212.38,338.14,59.990,1564573504,"201051344000438","174011545737251",29.20,18.30,0,331.83,346.26,18.0,15.4,0.119,1390450.2,1390450.2,10205,0,0,0,L,1122011218,1,122.01,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564573523,712301.00
07/31/2019 07:45,2,0.611,ACTIVE,212.16,337.54,59.980,1564573504,"201051344001135","174011545737251",28.73,18.30,0,330.63,345.66,17.8,15.3,0.124,1378184.0,1378184.0,10199,0,0,0,L,1122011218,1,121.55,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564573524,712302.00
07/31/2019 07:45,2,0.566,ACTIVE,211.70,336.94,60.001,1564573504,"201051344000983","174011545737251",29.16,18.70,0,328.52,344.76,16.8,14.3,0.110,1393607.8,1393607.8,10205,0,0,0,L,1122011218,1,120.88,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564573525,712303.00
07/31/2019 07:45,2,0.602,ACTIVE,212.38,337.54,60.006,1564573504,"201051344001203","174011545737251",29.34,18.00,0,332.13,347.46,17.9,15.3,0.119,1386303.5,1386303.5,10222,0,0,0,L,1122011218,1,122.23,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564573526,712304.00
07/31/2019 07:45,2,0.598,ACTIVE,212.16,336.34,60.001,1564573504,"201051344001230","174011545737251",28.96,18.70,0,330.03,345.06,17.6,15.0,0.119,1380640.4,1380640.4,10250,0,0,0,L,1122011218,1,121.78,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564573527,712305.00
07/31/2019 07:45,2,0.557,ACTIVE,211.93,336.94,59.996,1564573504,"201051344000646","174011545737251",29.36,18.30,0,329.73,345.06,16.6,14.1,0.110,1374678.1,1374678.1,10222,0,0,0,L,1122011218,1,121.78,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564573528,712306.00
07/31/2019 07:45,2,0.590,ACTIVE,211.93,336.94,60.001,1564573504,"201051344000867","174011545737251",29.02,18.70,0,328.22,344.76,17.4,14.9,0.119,1370773.2,1370773.2,10218,0,0,0,L,1122011218,1,121.10,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564573529,712307.00
07/31/2019 07:45,2,0.586,ACTIVE,212.16,338.74,60.001,1564573504,"201051344000633","174011545737251",28.80,18.00,0,329.13,345.96,17.1,14.6,0.119,1367483.2,1367483.2,10226,0,0,0,L,1122011218,1,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564573530,712308.00
07/31/2019 07:45,2,0.648,ACTIVE,211.93,337.54,60.001,1564573504,"201051344000955","174011545737251",29.08,18.70,0,330.03,346.26,19.1,16.5,0.133,1395426.5,1395426.5,10218,0,0,0,L,1122011218,1,121.10,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564573531,712309.00
07/31/2019 07:45,2,0.566,ACTIVE,211.93,336.94,60.028,1564573504,"201051344000648","174011545737251",29.08,17.50,0,330.33,344.15,16.7,14.2,0.110,1380997.5,1380997.5,10200,0,0,0,L,1122011218,1,120.42,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564573532,712310.00
07/31/2019 07:45,2,0.574,ACTIVE,212.16,337.54,59.996,1564573504,"201051344000645","174011545737251",28.31,18.00,0,330.03,344.76,16.5,14.0,0.110,1386803.0,1386803.0,10207,0,0,0,L,1122011218,1,121.10,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564573533,712311.00
07/31/2019 07:45,2,0.570,ACTIVE,211.93,337.24,60.012,1564573504,"201051344000569","174011545737251",28.78,18.30,0,329.73,344.45,16.6,14.1,0.115,1404060.4,1404060.4,10203,0,0,0,L,1122011218,1,120.42,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564573534,712312.00
07/31/2019 07:45,2,0.639,ACTIVE,211.93,341.15,59.964,1564573504,"179051228000119","174011545737251",28.96,20.00,0,330.03,348.06,18.7,16.2,0.115,190027.6,190027.6,10300,0,0,0,L,46974696,1,120.88,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564573535,712313.00
07/31/2019 08:00,2,0.865,ACTIVE,212.16,340.55,59.990,1564574404,"201051344000579","174011545737251",29.56,19.80,0,328.22,350.77,25.9,23.1,0.190,1405524.0,1405524.0,10212,0,0,0,L,1122011218,1,120.88,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564574406,712314.00
07/31/2019 08:00,2,0.857,ACTIVE,213.29,340.85,59.990,1564574404,"201051344001025","174011545737251",29.24,19.30,0,329.73,352.27,25.4,22.6,0.194,1390918.1,1390918.1,10207,0,0,0,L,1122011218,1,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564574407,712315.00
07/31/2019 08:00,2,0.955,ACTIVE,213.29,342.95,59.996,1564574404,"201051344001093","174011545737251",29.02,19.50,0,329.73,353.77,28.1,25.2,0.212,1372539.7,1372539.7,10236,0,0,0,L,1122011218,1,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564574408,712316.00
07/31/2019 08:00,2,0.791,ACTIVE,212.38,339.04,59.964,1564574404,"201051344000458","174011545737251",29.00,19.80,0,328.52,348.66,23.2,20.5,0.177,1386004.9,1386004.9,10200,0,0,0,L,1122011218,1,121.10,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564574409,712317.00
07/31/2019 08:00,2,0.898,ACTIVE,213.06,341.45,59.985,1564574404,"201051344000890","174011545737251",29.48,19.80,0,328.82,352.57,26.9,24.0,0.194,1387813.6,1387813.6,10210,0,0,0,L,1122011218,1,122.23,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564574410,712318.00
07/31/2019 08:00,2,0.850,ACTIVE,212.16,339.34,60.001,1564574404,"201051344000988","174011545737251",18.94,19.00,0,327.92,346.86,16.3,13.8,0.124,1050394.7,1050394.7,10198,0,0,0,L,1122011218,1,120.88,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564574411,712319.00
07/31/2019 08:00,2,0.834,ACTIVE,213.74,342.65,60.043,1564574404,"201051344000582","174011545737251",29.00,19.00,0,330.03,352.27,24.6,21.8,0.186,1364867.4,1364867.4,10202,0,0,0,L,1122011218,1,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564574412,712320.00
07/31/2019 08:00,2,0.871,ACTIVE,212.16,339.95,60.006,1564574404,"201051344000868","174011545737251",28.65,18.70,0,328.82,350.47,25.3,22.5,0.190,1372881.5,1372881.5,10198,0,0,0,L,1122011218,1,120.88,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564574412,712321.00
07/31/2019 08:00,2,0.807,ACTIVE,212.61,340.85,60.006,1564574404,"201051344000576","174011545737251",29.26,18.30,0,329.73,350.77,23.9,21.2,0.181,1388798.5,1388798.5,10226,0,0,0,L,1122011218,1,121.10,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564574413,712322.00
07/31/2019 08:00,2,0.828,ACTIVE,212.38,339.95,60.017,1564574404,"201051344001158","174011545737251",29.26,19.00,0,329.43,350.17,24.6,21.8,0.194,1366292.8,1366292.8,10198,0,0,0,L,1122011218,1,120.88,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564574414,712323.00
07/31/2019 08:00,2,0.820,ACTIVE,213.29,342.05,60.006,1564574404,"201051344000917","174011545737251",29.16,20.00,0,329.13,351.37,24.3,21.5,0.177,1382114.7,1382114.7,10235,0,0,0,L,1122011218,1,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564574415,712324.00
07/31/2019 08:00,2,0.896,ACTIVE,213.29,340.25,60.001,1564574404,"201051344000417","174011545737251",18.92,19.30,0,330.03,346.56,17.2,14.7,0.119,1090928.6,1090928.6,10227,0,0,0,L,1122011218,1,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564574416,712325.00
07/31/2019 08:00,2,0.834,ACTIVE,213.29,342.35,60.017,1564574404,"201051344000685","174011545737251",29.06,19.50,0,330.03,352.27,24.6,21.8,0.194,1388035.4,1388035.4,10216,0,0,0,L,1122011218,1,122.68,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564574417,712326.00
07/31/2019 08:00,2,0.861,ACTIVE,213.29,342.35,60.033,1564574404,"201051344000651","174011545737251",29.08,18.70,0,329.73,352.87,25.4,22.6,0.190,1382599.5,1382599.5,10209,0,0,0,L,1122011218,1,122.46,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564574418,712327.00
07/31/2019 08:00,2,0.854,ACTIVE,211.93,339.95,60.006,1564574404,"201051344000594","174011545737251",28.94,19.50,0,327.32,350.77,25.0,22.2,0.186,1392342.6,1392342.6,10208,0,0,0,L,1122011218,1,120.88,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564574419,712328.00
07/31/2019 08:00,2,0.865,ACTIVE,212.38,340.55,59.996,1564574404,"201051344000469","174011545737251",29.28,18.30,0,328.82,350.77,25.6,22.8,0.194,1372645.7,1372645.7,10217,0,0,0,L,1122011218,1,120.65,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564574420,712329.00
07/31/2019 08:00,2,0.830,ACTIVE,213.29,342.05,60.006,1564574404,"201051344000585","174011545737251",29.48,20.00,0,329.73,351.97,24.8,22.0,0.172,1398409.7,1398409.7,10203,0,0,0,L,1122011218,1,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564574421,712330.00
07/31/2019 08:00,2,0.799,ACTIVE,212.83,341.45,60.012,1564574404,"201051344000853","174011545737251",29.20,19.30,0,330.03,350.47,23.6,20.9,0.172,1395349.6,1395349.6,10215,0,0,0,L,1122011218,1,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564574422,712331.00
07/31/2019 08:00,2,0.795,ACTIVE,213.29,342.05,60.006,1564574404,"201051344001145","174011545737251",29.20,19.30,0,330.93,351.67,23.6,20.8,0.172,1396930.1,1396930.1,10235,0,0,0,L,1122011218,1,122.01,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564574423,712332.00
07/31/2019 08:00,2,0.887,ACTIVE,213.29,342.05,60.022,1564574404,"201051344000438","174011545737251",29.62,19.80,0,329.73,353.17,26.7,23.8,0.199,1390455.0,1390455.0,10206,0,0,0,L,1122011218,1,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564574424,712333.00
07/31/2019 08:00,2,0.883,ACTIVE,212.83,341.15,60.001,1564574404,"201051344001135","174011545737251",29.36,19.30,0,329.13,351.97,26.3,23.4,0.190,1378188.8,1378188.8,10200,0,0,0,L,1122011218,1,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564574425,712334.00
07/31/2019 08:00,2,0.822,ACTIVE,212.38,339.65,59.996,1564574404,"201051344000983","174011545737251",28.96,19.30,0,328.22,349.26,24.1,21.4,0.177,1393612.2,1393612.2,10206,0,0,0,L,1122011218,1,121.10,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564574425,712335.00
07/31/2019 08:00,2,0.908,ACTIVE,213.06,342.35,60.006,1564574404,"201051344001203","174011545737251",29.12,19.30,0,329.43,354.07,26.9,24.0,0.212,1386308.4,1386308.4,10223,0,0,0,L,1122011218,1,122.46,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564574427,712336.00
07/31/2019 08:00,2,0.877,ACTIVE,213.06,341.45,60.038,1564574404,"201051344001230","174011545737251",29.52,20.00,0,327.92,351.67,26.2,23.4,0.203,1380645.2,1380645.2,10251,0,0,0,L,1122011218,1,122.01,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564574428,712337.00
07/31/2019 08:00,2,0.820,ACTIVE,212.61,340.85,59.985,1564574404,"201051344000646","174011545737251",29.88,19.80,0,327.62,351.37,24.9,22.1,0.186,1374682.5,1374682.5,10223,0,0,0,L,1122011218,1,122.01,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564574429,712338.00
07/31/2019 08:00,2,0.865,ACTIVE,212.38,339.04,59.990,1564574404,"201051344000867","174011545737251",28.94,19.50,0,328.82,350.47,25.4,22.6,0.194,1370777.8,1370777.8,10219,0,0,0,L,1122011218,1,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564574430,712339.00
07/31/2019 08:00,2,0.855,ACTIVE,212.61,341.75,60.001,1564574404,"201051344000633","174011545737251",28.98,19.00,0,329.13,351.97,25.2,22.4,0.199,1367487.8,1367487.8,10227,0,0,0,L,1122011218,1,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564574431,712340.00
07/31/2019 08:00,2,0.943,ACTIVE,212.61,342.05,60.001,1564574404,"201051344000955","174011545737251",29.58,19.80,0,328.82,352.57,28.3,25.4,0.221,1395431.6,1395431.6,10219,0,0,0,L,1122011218,1,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564574432,712341.00
07/31/2019 08:00,2,0.832,ACTIVE,212.38,339.65,60.001,1564574404,"201051344000648","174011545737251",28.86,18.30,0,329.43,349.86,24.4,21.6,0.186,1381001.9,1381001.9,10201,0,0,0,L,1122011218,1,120.65,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564574433,712342.00
07/31/2019 08:00,2,0.824,ACTIVE,212.61,340.55,59.996,1564574404,"201051344000645","174011545737251",29.10,19.00,0,329.73,350.47,24.4,21.6,0.186,1386807.4,1386807.4,10208,0,0,0,L,1122011218,1,121.33,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564574434,712343.00
07/31/2019 08:00,2,0.814,ACTIVE,212.38,339.65,59.985,1564574404,"201051344000569","174011545737251",29.14,19.30,0,329.43,349.86,24.1,21.3,0.186,1404064.7,1404064.7,10204,0,0,0,L,1122011218,1,120.65,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564574435,712344.00
07/31/2019 08:00,2,0.902,ACTIVE,212.61,343.25,60.006,1564574404,"179051228000119","174011545737251",29.42,21.00,0,329.73,353.17,26.9,24.0,0.194,190032.5,190032.5,10301,0,0,0,L,46974696,1,121.10,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564574436,712345.00
07/31/2019 08:15,2,1.221,ACTIVE,211.93,342.05,60.022,1564575304,"201051344000579","174011545737251",29.76,21.00,0,328.52,357.98,36.8,33.6,0.292,1405531.0,1405531.0,10213,0,0,0,L,1122011218,1,120.65,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564575305,712346.00
07/31/2019 08:15,2,1.230,ACTIVE,212.83,344.45,60.033,1564575304,"201051344001025","174011545737251",29.54,20.30,0,330.63,360.08,36.9,33.6,0.292,1390925.1,1390925.1,10208,0,0,0,L,1122011218,1,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564575306,712347.00
07/31/2019 08:15,2,1.336,ACTIVE,213.06,345.96,60.017,1564575304,"201051344001093","174011545737251",29.50,20.70,0,331.53,361.59,40.0,36.6,0.314,1372547.4,1372547.4,10237,0,0,0,L,1122011218,1,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564575307,712348.00
07/31/2019 08:15,2,1.127,ACTIVE,211.93,341.45,60.017,1564575304,"201051344000458","174011545737251",29.48,21.00,0,328.22,355.88,33.7,30.6,0.274,1386011.3,1386011.3,10201,0,0,0,L,1122011218,1,120.88,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564575308,712349.00
07/31/2019 08:15,2,1.303,ACTIVE,212.61,344.15,60.022,1564575304,"201051344000890","174011545737251",29.22,21.30,0,330.63,360.38,38.5,35.3,0.305,1387820.9,1387820.9,10211,0,0,0,L,1122011218,1,121.78,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564575309,712350.00
07/31/2019 08:15,2,1.248,ACTIVE,211.93,341.15,60.033,1564575304,"201051344000988","174011545737251",18.85,19.80,0,328.82,351.67,23.9,21.1,0.190,1050399.0,1050399.0,10199,0,0,0,L,1122011218,1,120.65,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564575310,712351.00
07/31/2019 08:15,2,1.211,ACTIVE,213.29,345.36,60.028,1564575304,"201051344000582","174011545737251",28.94,19.80,0,331.53,360.08,35.5,32.3,0.283,1364874.1,1364874.1,10203,0,0,0,L,1122011218,1,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564575312,712352.00
07/31/2019 08:15,2,1.227,ACTIVE,211.70,342.05,60.043,1564575304,"201051344000868","174011545737251",29.26,19.30,0,328.82,358.88,36.4,33.2,0.287,1372888.4,1372888.4,10199,0,0,0,L,1122011218,1,120.65,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564575312,712353.00
07/31/2019 08:15,2,1.152,ACTIVE,212.38,343.85,60.022,1564575304,"201051344000576","174011545737251",29.68,19.50,0,329.73,357.38,34.7,31.5,0.274,1388805.1,1388805.1,10227,0,0,0,L,1122011218,1,121.10,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564575313,712354.00
07/31/2019 08:15,2,1.207,ACTIVE,211.93,342.65,60.028,1564575304,"201051344001158","174011545737251",29.26,20.00,0,328.52,357.38,35.8,32.6,0.292,1366299.5,1366299.5,10199,0,0,0,L,1122011218,1,120.65,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564575314,712355.00
07/31/2019 08:15,2,1.193,ACTIVE,213.06,344.76,60.017,1564575304,"201051344000917","174011545737251",29.18,21.00,0,330.63,358.88,35.3,32.1,0.278,1382121.3,1382121.3,10236,0,0,0,L,1122011218,1,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564575315,712356.00
07/31/2019 08:15,2,1.275,ACTIVE,212.83,341.45,60.012,1564575304,"201051344000417","174011545737251",18.94,20.70,0,330.93,351.37,24.5,21.7,0.186,1090933.1,1090933.1,10228,0,0,0,L,1122011218,1,121.55,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564575316,712357.00
07/31/2019 08:15,2,1.188,ACTIVE,213.06,345.36,60.017,1564575304,"201051344000685","174011545737251",29.74,20.70,0,330.93,359.48,35.9,32.7,0.296,1388042.2,1388042.2,10217,0,0,0,L,1122011218,1,122.46,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564575317,712358.00
07/31/2019 08:15,2,1.230,ACTIVE,213.29,345.06,60.017,1564575304,"201051344000651","174011545737251",29.56,19.80,0,331.83,360.08,36.9,33.7,0.292,1382606.4,1382606.4,10210,0,0,0,L,1122011218,1,122.23,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564575318,712359.00
07/31/2019 08:15,2,1.217,ACTIVE,211.48,341.45,60.022,1564575304,"201051344000594","174011545737251",29.24,20.70,0,326.42,359.18,36.1,32.9,0.287,1392349.5,1392349.5,10209,0,0,0,L,1122011218,1,120.65,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564575319,712360.00
07/31/2019 08:15,2,1.240,ACTIVE,212.16,343.55,60.028,1564575304,"201051344000469","174011545737251",29.32,19.30,0,327.92,358.88,36.9,33.6,0.309,1372652.6,1372652.6,10218,0,0,0,L,1122011218,1,120.42,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564575320,712361.00
07/31/2019 08:15,2,1.207,ACTIVE,213.29,345.06,60.012,1564575304,"201051344000585","174011545737251",29.28,21.30,0,331.23,358.88,35.8,32.6,0.283,1398416.4,1398416.4,10204,0,0,0,L,1122011218,1,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564575321,712362.00
07/31/2019 08:15,2,1.148,ACTIVE,212.61,344.15,60.012,1564575304,"201051344000853","174011545737251",29.54,20.00,0,331.23,357.38,34.4,31.3,0.270,1395356.1,1395356.1,10216,0,0,0,L,1122011218,1,121.33,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564575322,712363.00
07/31/2019 08:15,2,1.152,ACTIVE,213.06,344.15,60.043,1564575304,"201051344001145","174011545737251",29.48,20.30,0,331.83,358.58,34.5,31.3,0.265,1396936.5,1396936.5,10236,0,0,0,L,1122011218,1,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564575323,712364.00
07/31/2019 08:15,2,1.283,ACTIVE,213.06,345.06,60.028,1564575304,"201051344000438","174011545737251",29.40,21.00,0,331.53,362.49,38.2,35.0,0.305,1390462.3,1390462.3,10207,0,0,0,L,1122011218,1,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564575324,712365.00
07/31/2019 08:15,2,1.271,ACTIVE,212.83,344.15,60.012,1564575304,"201051344001135","174011545737251",29.04,20.30,0,331.23,359.18,37.5,34.2,0.287,1378195.9,1378195.9,10201,0,0,0,L,1122011218,1,121.78,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564575324,712366.00
07/31/2019 08:15,2,1.160,ACTIVE,212.16,341.15,59.990,1564575304,"201051344000983","174011545737251",29.60,20.00,0,327.62,357.08,34.8,31.6,0.292,1393618.8,1393618.8,10207,0,0,0,L,1122011218,1,120.88,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564575326,712367.00
07/31/2019 08:15,2,1.262,ACTIVE,213.29,344.76,60.012,1564575304,"201051344001203","174011545737251",30.04,20.70,0,331.83,361.89,38.5,35.2,0.309,1386315.8,1386315.8,10224,0,0,0,L,1122011218,1,122.23,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564575327,712368.00
07/31/2019 08:15,2,1.273,ACTIVE,212.83,344.15,60.017,1564575304,"201051344001230","174011545737251",29.36,21.80,0,330.03,358.88,37.9,34.7,0.309,1380652.4,1380652.4,10252,0,0,0,L,1122011218,1,121.78,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564575328,712369.00
07/31/2019 08:15,2,1.205,ACTIVE,212.38,344.45,60.017,1564575304,"201051344000646","174011545737251",29.56,20.70,0,329.43,358.88,36.1,33.0,0.292,1374689.3,1374689.3,10224,0,0,0,L,1122011218,1,121.78,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564575329,712370.00
07/31/2019 08:15,2,1.240,ACTIVE,212.16,342.65,60.006,1564575304,"201051344000867","174011545737251",29.18,20.70,0,327.62,358.28,36.7,33.5,0.283,1370784.8,1370784.8,10220,0,0,0,L,1122011218,1,121.10,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564575330,712371.00
07/31/2019 08:15,2,1.209,ACTIVE,212.16,343.85,60.017,1564575304,"201051344000633","174011545737251",29.46,20.00,0,329.43,358.88,36.1,32.9,0.296,1367494.6,1367494.6,10228,0,0,0,L,1122011218,1,121.10,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564575331,712372.00
07/31/2019 08:15,2,1.350,ACTIVE,212.61,344.76,60.006,1564575304,"201051344000955","174011545737251",29.36,21.00,0,327.62,365.49,40.1,36.8,0.318,1395439.4,1395439.4,10220,0,0,0,L,1122011218,1,121.10,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564575332,712373.00
07/31/2019 08:15,2,1.176,ACTIVE,212.16,342.65,60.006,1564575304,"201051344000648","174011545737251",29.22,19.30,0,328.82,357.38,34.8,31.7,0.287,1381008.5,1381008.5,10202,0,0,0,L,1122011218,1,120.42,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564575333,712374.00
07/31/2019 08:15,2,1.209,ACTIVE,212.16,343.25,60.006,1564575304,"201051344000645","174011545737251",28.80,19.80,0,328.52,357.68,35.3,32.2,0.283,1386814.1,1386814.1,10209,0,0,0,L,1122011218,1,121.10,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564575334,712375.00
07/31/2019 08:15,2,1.162,ACTIVE,212.16,342.05,60.006,1564575304,"201051344000569","174011545737251",29.50,20.00,0,328.52,357.08,34.8,31.6,0.278,1404071.3,1404071.3,10205,0,0,0,L,1122011218,1,120.42,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564575335,712376.00
07/31/2019 08:15,2,1.268,ACTIVE,212.16,346.86,60.006,1564575304,"179051228000119","174011545737251",29.58,21.80,0,330.33,360.69,38.0,34.7,0.301,190039.8,190039.8,10302,0,0,0,L,46974696,1,120.88,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564575336,712377.00
07/31/2019 08:30,2,1.654,ACTIVE,212.38,346.86,59.975,1564576204,"201051344000579","174011545737251",29.30,22.00,0,317.40,366.70,49.1,45.5,0.398,1405540.9,1405540.9,10214,0,0,0,L,1122011218,1,121.10,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564576206,712378.00
07/31/2019 08:30,2,1.654,ACTIVE,213.06,348.36,60.054,1564576204,"201051344001025","174011545737251",29.50,22.00,0,321.91,369.10,49.4,45.8,0.402,1390935.0,1390935.0,10209,0,0,0,L,1122011218,1,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564576207,712379.00
07/31/2019 08:30,2,1.744,ACTIVE,213.06,350.17,60.012,1564576204,"201051344001093","174011545737251",29.74,22.00,0,322.21,370.60,52.6,48.8,0.424,1372558.1,1372558.1,10238,0,0,0,L,1122011218,1,121.78,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564576208,712380.00
07/31/2019 08:30,2,1.537,ACTIVE,212.16,346.26,60.022,1564576204,"201051344000458","174011545737251",29.46,22.00,0,318.30,365.19,45.9,42.4,0.380,1386020.4,1386020.4,10202,0,0,0,L,1122011218,1,121.10,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564576208,712381.00
07/31/2019 08:30,2,1.721,ACTIVE,212.83,348.66,60.033,1564576204,"201051344000890","174011545737251",29.30,23.00,0,320.71,369.10,51.1,47.4,0.411,1387831.2,1387831.2,10212,0,0,0,L,1122011218,1,122.01,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564576209,712382.00
07/31/2019 08:30,2,1.680,ACTIVE,212.61,344.15,60.017,1564576204,"201051344000988","174011545737251",18.91,20.70,0,319.21,357.98,32.2,29.2,0.270,1050405.3,1050405.3,10200,0,0,0,L,1122011218,1,121.10,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564576210,712383.00
07/31/2019 08:30,2,1.611,ACTIVE,213.51,348.66,60.017,1564576204,"201051344000582","174011545737251",29.26,21.00,0,322.81,368.50,47.8,44.2,0.393,1364883.6,1364883.6,10204,0,0,0,L,1122011218,1,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564576211,712384.00
07/31/2019 08:30,2,1.656,ACTIVE,212.38,347.16,60.022,1564576204,"201051344000868","174011545737251",29.12,20.30,0,316.50,366.40,48.8,45.2,0.393,1372898.2,1372898.2,10200,0,0,0,L,1122011218,1,120.88,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564576212,712385.00
07/31/2019 08:30,2,1.578,ACTIVE,212.83,348.06,60.022,1564576204,"201051344000576","174011545737251",29.36,20.70,0,320.71,366.70,47.0,43.5,0.380,1388814.4,1388814.4,10228,0,0,0,L,1122011218,1,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564576213,712386.00
07/31/2019 08:30,2,1.637,ACTIVE,212.61,347.16,60.022,1564576204,"201051344001158","174011545737251",29.10,21.50,0,318.61,366.70,48.3,44.7,0.398,1366309.2,1366309.2,10200,0,0,0,L,1122011218,1,121.10,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564576214,712387.00
07/31/2019 08:30,2,1.594,ACTIVE,213.51,348.66,60.022,1564576204,"201051344000917","174011545737251",29.54,22.30,0,322.21,367.90,47.7,44.1,0.389,1382130.8,1382130.8,10237,0,0,0,L,1122011218,1,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564576215,712388.00
07/31/2019 08:30,2,1.680,ACTIVE,212.83,344.15,60.017,1564576204,"201051344000417","174011545737251",19.10,22.00,0,323.41,357.38,32.5,29.4,0.261,1090939.5,1090939.5,10229,0,0,0,L,1122011218,1,121.33,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564576216,712389.00
07/31/2019 08:30,2,1.623,ACTIVE,213.06,348.96,60.017,1564576204,"201051344000685","174011545737251",29.42,21.80,0,323.72,368.50,48.4,44.8,0.424,1388051.8,1388051.8,10218,0,0,0,L,1122011218,1,122.46,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564576217,712390.00
07/31/2019 08:30,2,1.676,ACTIVE,213.51,349.26,60.022,1564576204,"201051344000651","174011545737251",29.20,21.30,0,323.41,369.10,49.5,45.9,0.398,1382616.4,1382616.4,10211,0,0,0,L,1122011218,1,122.23,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564576218,712391.00
07/31/2019 08:30,2,1.635,ACTIVE,211.93,345.06,60.006,1564576204,"201051344000594","174011545737251",29.26,22.30,0,316.20,367.60,48.4,44.8,0.393,1392359.2,1392359.2,10210,0,0,0,L,1122011218,1,120.88,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564576219,712392.00
07/31/2019 08:30,2,1.652,ACTIVE,212.38,347.76,60.012,1564576204,"201051344000469","174011545737251",29.48,20.00,0,316.20,367.60,49.4,45.8,0.424,1372662.5,1372662.5,10219,0,0,0,L,1122011218,1,120.65,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564576220,712393.00
07/31/2019 08:30,2,1.617,ACTIVE,213.51,348.96,60.017,1564576204,"201051344000585","174011545737251",29.46,22.50,0,322.21,367.60,48.3,44.7,0.389,1398426.1,1398426.1,10205,0,0,0,L,1122011218,1,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564576221,712394.00
07/31/2019 08:30,2,1.586,ACTIVE,213.06,348.06,60.017,1564576204,"201051344000853","174011545737251",29.02,21.50,0,321.61,366.40,46.6,43.1,0.376,1395365.4,1395365.4,10217,0,0,0,L,1122011218,1,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564576222,712395.00
07/31/2019 08:30,2,1.580,ACTIVE,213.29,348.36,60.038,1564576204,"201051344001145","174011545737251",29.22,21.80,0,323.11,367.60,46.8,43.2,0.384,1396945.8,1396945.8,10237,0,0,0,L,1122011218,1,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564576223,712396.00
07/31/2019 08:30,2,1.693,ACTIVE,213.06,349.86,60.012,1564576204,"201051344000438","174011545737251",29.64,22.50,0,322.81,369.40,50.9,47.2,0.411,1390472.5,1390472.5,10208,0,0,0,L,1122011218,1,122.01,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564576224,712397.00
07/31/2019 08:30,2,1.676,ACTIVE,212.83,348.66,60.038,1564576204,"201051344001135","174011545737251",29.46,21.50,0,322.21,368.80,50.0,46.4,0.402,1378206.0,1378206.0,10202,0,0,0,L,1122011218,1,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564576225,712398.00
07/31/2019 08:30,2,1.580,ACTIVE,212.38,346.86,60.017,1564576204,"201051344000983","174011545737251",29.52,21.30,0,317.10,365.49,47.3,43.7,0.389,1393628.1,1393628.1,10208,0,0,0,L,1122011218,1,121.10,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564576225,712399.00
07/31/2019 08:30,2,1.725,ACTIVE,213.06,348.36,60.017,1564576204,"201051344001203","174011545737251",29.46,22.00,0,322.21,371.21,51.5,47.7,0.429,1386326.1,1386326.1,10225,0,0,0,L,1122011218,1,122.23,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564576227,712400.00
07/31/2019 08:30,2,1.709,ACTIVE,212.83,347.76,60.012,1564576204,"201051344001230","174011545737251",29.18,23.30,0,316.50,368.50,50.6,46.9,0.424,1380662.5,1380662.5,10253,0,0,0,L,1122011218,1,121.78,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564576228,712401.00
07/31/2019 08:30,2,1.627,ACTIVE,212.61,347.76,60.017,1564576204,"201051344000646","174011545737251",29.46,22.30,0,318.91,367.90,48.6,45.0,0.398,1374699.0,1374699.0,10225,0,0,0,L,1122011218,1,121.78,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564576229,712402.00
07/31/2019 08:30,2,1.654,ACTIVE,212.61,345.66,60.022,1564576204,"201051344000867","174011545737251",29.28,22.00,0,315.90,366.40,49.0,45.4,0.389,1370794.6,1370794.6,10221,0,0,0,L,1122011218,1,121.33,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564576230,712403.00
07/31/2019 08:30,2,1.637,ACTIVE,212.83,348.36,60.012,1564576204,"201051344000633","174011545737251",29.28,21.50,0,319.81,368.50,48.5,44.9,0.402,1367504.3,1367504.3,10229,0,0,0,L,1122011218,1,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564576231,712404.00
07/31/2019 08:30,2,1.783,ACTIVE,212.83,348.66,60.012,1564576204,"201051344000955","174011545737251",29.30,22.50,0,317.10,369.40,52.9,49.2,0.429,1395450.1,1395450.1,10221,0,0,0,L,1122011218,1,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564576232,712405.00
07/31/2019 08:30,2,1.578,ACTIVE,212.38,346.56,60.017,1564576204,"201051344000648","174011545737251",29.48,20.30,0,316.80,366.40,47.1,43.6,0.398,1381017.9,1381017.9,10203,0,0,0,L,1122011218,1,120.65,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564576233,712406.00
07/31/2019 08:30,2,1.598,ACTIVE,212.61,346.26,59.990,1564576204,"201051344000645","174011545737251",29.50,21.00,0,318.00,366.70,47.7,44.1,0.393,1386823.5,1386823.5,10210,0,0,0,L,1122011218,1,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564576234,712407.00
07/31/2019 08:30,2,1.578,ACTIVE,212.16,346.86,60.001,1564576204,"201051344000569","174011545737251",29.38,21.30,0,316.50,367.30,47.0,43.4,0.384,1404080.6,1404080.6,10206,0,0,0,L,1122011218,1,120.42,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564576235,712408.00
07/31/2019 08:30,2,1.684,ACTIVE,212.38,351.07,60.017,1564576204,"179051228000119","174011545737251",29.58,22.80,0,323.41,370.00,50.4,46.8,0.420,190049.9,190049.9,10303,0,0,0,L,46974696,1,121.10,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564576236,712409.00
07/31/2019 08:45,2,2.092,ACTIVE,212.83,352.57,60.033,1564577104,"201051344000579","174011545737251",29.64,23.80,0,329.43,379.02,62.9,58.7,0.513,1405553.9,1405553.9,10215,0,0,0,L,1122011218,1,121.10,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564577106,712410.00
07/31/2019 08:45,2,2.150,ACTIVE,213.29,353.77,60.049,1564577104,"201051344001025","174011545737251",29.12,23.50,0,330.63,379.02,63.5,59.3,0.513,1390948.2,1390948.2,10210,0,0,0,L,1122011218,1,121.55,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564577107,712411.00
07/31/2019 08:45,2,2.221,ACTIVE,213.29,354.97,60.028,1564577104,"201051344001093","174011545737251",29.56,23.30,0,331.23,380.82,66.5,62.3,0.535,1372572.0,1372572.0,10239,0,0,0,L,1122011218,1,122.01,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564577108,712412.00
07/31/2019 08:45,2,2.016,ACTIVE,212.83,350.77,60.033,1564577104,"201051344000458","174011545737251",29.10,23.50,0,330.33,374.51,59.5,55.5,0.499,1386032.6,1386032.6,10203,0,0,0,L,1122011218,1,121.33,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564577109,712413.00
07/31/2019 08:45,2,2.205,ACTIVE,212.83,353.17,60.022,1564577104,"201051344000890","174011545737251",29.10,25.00,0,330.63,379.02,65.0,60.8,0.526,1387844.8,1387844.8,10213,0,0,0,L,1122011218,1,121.78,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564577110,712414.00
07/31/2019 08:45,2,2.139,ACTIVE,212.83,348.06,60.038,1564577104,"201051344000988","174011545737251",19.10,21.80,0,330.33,365.19,41.4,38.0,0.345,1050413.7,1050413.7,10201,0,0,0,L,1122011218,1,121.10,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564577111,712415.00
07/31/2019 08:45,2,2.082,ACTIVE,213.74,353.77,60.070,1564577104,"201051344000582","174011545737251",29.16,22.00,0,332.13,378.42,61.5,57.4,0.504,1364896.4,1364896.4,10205,0,0,0,L,1122011218,1,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564577111,712416.00
07/31/2019 08:45,2,2.127,ACTIVE,212.38,351.37,60.022,1564577104,"201051344000868","174011545737251",29.08,21.50,0,327.32,376.62,62.7,58.6,0.513,1372911.2,1372911.2,10201,0,0,0,L,1122011218,1,120.88,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564577112,712417.00
07/31/2019 08:45,2,2.039,ACTIVE,213.06,351.97,60.033,1564577104,"201051344000576","174011545737251",29.36,22.00,0,331.23,376.31,60.7,56.6,0.499,1388826.9,1388826.9,10229,0,0,0,L,1122011218,1,121.33,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564577113,712418.00
07/31/2019 08:45,2,2.100,ACTIVE,212.83,351.97,60.033,1564577104,"201051344001158","174011545737251",29.20,23.00,0,330.03,377.52,62.1,58.0,0.517,1366322.0,1366322.0,10201,0,0,0,L,1122011218,1,121.10,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564577114,712419.00
07/31/2019 08:45,2,2.084,ACTIVE,213.51,353.17,60.038,1564577104,"201051344000917","174011545737251",29.20,23.80,0,330.93,376.92,61.6,57.6,0.508,1382143.5,1382143.5,10238,0,0,0,L,1122011218,1,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564577115,712420.00
07/31/2019 08:45,2,2.129,ACTIVE,213.29,347.46,60.038,1564577104,"201051344000417","174011545737251",19.20,24.00,0,330.93,363.99,41.5,38.1,0.336,1090947.9,1090947.9,10230,0,0,0,L,1122011218,1,121.55,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564577116,712421.00
07/31/2019 08:45,2,2.084,ACTIVE,213.29,353.17,60.028,1564577104,"201051344000685","174011545737251",29.52,23.00,0,330.63,378.12,62.4,58.3,0.539,1388064.7,1388064.7,10219,0,0,0,L,1122011218,1,122.46,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564577117,712422.00
07/31/2019 08:45,2,2.127,ACTIVE,213.74,353.77,60.033,1564577104,"201051344000651","174011545737251",29.50,22.80,0,331.83,379.02,63.6,59.5,0.513,1382629.5,1382629.5,10212,0,0,0,L,1122011218,1,122.46,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564577118,712423.00
07/31/2019 08:45,2,2.100,ACTIVE,212.16,350.17,60.028,1564577104,"201051344000594","174011545737251",29.26,24.00,0,325.52,375.41,62.2,58.1,0.517,1392372.0,1392372.0,10211,0,0,0,L,1122011218,1,121.10,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564577119,712424.00
07/31/2019 08:45,2,2.129,ACTIVE,213.06,352.57,60.022,1564577104,"201051344000469","174011545737251",29.40,21.30,0,328.52,378.42,63.4,59.2,0.544,1372675.7,1372675.7,10220,0,0,0,L,1122011218,1,120.88,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564577120,712425.00
07/31/2019 08:45,2,2.105,ACTIVE,213.74,353.77,60.001,1564577104,"201051344000585","174011545737251",29.18,23.80,0,331.23,377.82,62.3,58.2,0.513,1398438.9,1398438.9,10206,0,0,0,L,1122011218,1,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564577121,712426.00
07/31/2019 08:45,2,2.029,ACTIVE,213.51,352.57,60.017,1564577104,"201051344000853","174011545737251",29.46,23.00,0,331.23,376.62,60.6,56.5,0.491,1395377.9,1395377.9,10218,0,0,0,L,1122011218,1,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564577122,712427.00
07/31/2019 08:45,2,2.043,ACTIVE,213.29,353.17,60.043,1564577104,"201051344001145","174011545737251",29.26,23.00,0,332.43,377.22,60.5,56.5,0.504,1396958.3,1396958.3,10238,0,0,0,L,1122011218,1,121.78,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564577123,712428.00
07/31/2019 08:45,2,2.154,ACTIVE,213.29,354.07,60.028,1564577104,"201051344000438","174011545737251",29.66,24.30,0,331.83,379.02,64.8,60.6,0.526,1390486.0,1390486.0,10209,0,0,0,L,1122011218,1,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564577124,712429.00
07/31/2019 08:45,2,2.123,ACTIVE,213.29,352.57,60.028,1564577104,"201051344001135","174011545737251",29.64,23.00,0,331.53,378.72,63.8,59.6,0.517,1378219.2,1378219.2,10203,0,0,0,L,1122011218,1,121.78,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564577125,712430.00
07/31/2019 08:45,2,2.041,ACTIVE,212.83,351.07,60.028,1564577104,"201051344000983","174011545737251",29.52,22.50,0,329.43,375.41,61.0,57.0,0.508,1393640.7,1393640.7,10209,0,0,0,L,1122011218,1,121.33,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564577126,712431.00
07/31/2019 08:45,2,2.215,ACTIVE,213.51,354.07,60.038,1564577104,"201051344001203","174011545737251",29.30,23.80,0,331.53,380.52,65.7,61.5,0.552,1386339.8,1386339.8,10226,0,0,0,L,1122011218,1,122.46,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564577127,712432.00
07/31/2019 08:45,2,2.119,ACTIVE,212.83,351.67,60.028,1564577104,"201051344001230","174011545737251",29.94,25.00,0,329.13,377.82,64.3,60.1,0.539,1380675.9,1380675.9,10254,0,0,0,L,1122011218,1,121.78,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564577128,712433.00
07/31/2019 08:45,2,2.096,ACTIVE,212.83,352.27,60.033,1564577104,"201051344000646","174011545737251",29.44,23.80,0,329.43,377.22,62.5,58.4,0.517,1374711.9,1374711.9,10226,0,0,0,L,1122011218,1,122.01,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564577129,712434.00
07/31/2019 08:45,2,2.105,ACTIVE,212.61,350.17,60.028,1564577104,"201051344000867","174011545737251",29.50,23.80,0,328.22,375.11,62.9,58.8,0.499,1370807.6,1370807.6,10222,0,0,0,L,1122011218,1,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564577130,712435.00
07/31/2019 08:45,2,2.094,ACTIVE,212.83,352.87,60.028,1564577104,"201051344000633","174011545737251",29.32,23.00,0,330.33,377.22,62.2,58.1,0.517,1367517.2,1367517.2,10230,0,0,0,L,1122011218,1,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564577131,712436.00
07/31/2019 08:45,2,2.270,ACTIVE,212.83,352.57,60.028,1564577104,"201051344000955","174011545737251",29.06,24.30,0,331.53,379.02,66.9,62.7,0.557,1395464.1,1395464.1,10222,0,0,0,L,1122011218,1,121.33,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564577132,712437.00
07/31/2019 08:45,2,2.062,ACTIVE,212.61,351.67,60.028,1564577104,"201051344000648","174011545737251",29.00,21.50,0,329.73,376.62,60.6,56.6,0.504,1381030.4,1381030.4,10204,0,0,0,L,1122011218,1,120.88,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564577133,712438.00
