ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/31/2019 08:45,2,2.096,ACTIVE,213.06,351.97,60.028,1564577104,"201051344000645","174011545737251",29.04,22.00,0,330.03,376.62,61.7,57.6,0.508,1386836.3,1386836.3,10211,0,0,0,L,1122011218,1,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564577134,712439.00
07/31/2019 08:45,2,2.039,ACTIVE,212.83,351.67,60.033,1564577104,"201051344000569","174011545737251",29.32,22.30,0,330.33,378.42,60.6,56.5,0.504,1404093.1,1404093.1,10207,0,0,0,L,1122011218,1,120.88,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564577135,712440.00
07/31/2019 08:45,2,2.150,ACTIVE,213.06,356.18,60.049,1564577104,"179051228000119","174011545737251",29.56,23.80,0,331.23,380.22,64.4,60.2,0.544,190063.3,190063.3,10304,0,0,0,L,46974696,1,121.33,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564577136,712441.00
07/31/2019 09:00,2,2.596,ACTIVE,213.29,355.88,60.012,1564578004,"201051344000579","174011545737251",29.22,26.30,0,321.61,390.74,76.8,72.2,0.628,1405570.3,1405570.3,10216,0,0,0,L,1122011218,1,121.33,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564578006,712442.00
07/31/2019 09:00,2,2.584,ACTIVE,213.74,356.78,60.001,1564578004,"201051344001025","174011545737251",29.68,25.50,0,332.43,388.34,77.7,73.1,0.641,1390964.7,1390964.7,10211,0,0,0,L,1122011218,1,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564578007,712443.00
07/31/2019 09:00,2,2.715,ACTIVE,213.74,346.26,60.012,1564578004,"201051344001093","174011545737251",29.30,25.30,0,332.43,389.84,80.6,75.9,0.371,1372589.2,1372589.2,10240,0,0,0,L,1122011218,1,122.23,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564578008,712444.00
07/31/2019 09:00,2,2.488,ACTIVE,213.29,354.97,60.006,1564578004,"201051344000458","174011545737251",29.14,25.50,0,330.63,384.43,73.5,69.0,0.614,1386048.1,1386048.1,10204,0,0,0,L,1122011218,1,121.55,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564578008,712445.00
07/31/2019 09:00,2,2.684,ACTIVE,213.51,357.08,60.006,1564578004,"201051344000890","174011545737251",28.92,27.30,0,331.23,387.74,78.7,74.0,0.650,1387861.6,1387861.6,10214,0,0,0,L,1122011218,1,122.23,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564578009,712446.00
07/31/2019 09:00,2,2.637,ACTIVE,213.51,352.57,60.001,1564578004,"201051344000988","174011545737251",18.96,23.00,0,331.53,372.71,50.6,46.9,0.424,1050424.3,1050424.3,10202,0,0,0,L,1122011218,1,121.33,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564578010,712447.00
07/31/2019 09:00,2,2.564,ACTIVE,214.19,358.88,60.001,1564578004,"201051344000582","174011545737251",28.98,23.50,0,332.43,388.34,75.3,70.8,0.628,1364912.4,1364912.4,10206,0,0,0,L,1122011218,1,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564578011,712448.00
07/31/2019 09:00,2,2.621,ACTIVE,212.83,356.48,60.017,1564578004,"201051344000868","174011545737251",28.92,22.80,0,329.43,385.93,76.8,72.2,0.628,1372927.5,1372927.5,10202,0,0,0,L,1122011218,1,121.10,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564578012,712449.00
07/31/2019 09:00,2,2.510,ACTIVE,213.51,357.08,60.006,1564578004,"201051344000576","174011545737251",29.38,23.50,0,331.83,385.93,74.7,70.2,0.610,1388842.7,1388842.7,10230,0,0,0,L,1122011218,1,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564578013,712450.00
07/31/2019 09:00,2,2.617,ACTIVE,213.51,356.78,60.012,1564578004,"201051344001158","174011545737251",28.65,24.30,0,331.23,386.83,75.9,71.3,0.641,1366338.2,1366338.2,10202,0,0,0,L,1122011218,1,121.33,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564578014,712451.00
07/31/2019 09:00,2,2.521,ACTIVE,213.96,357.38,60.017,1564578004,"201051344000917","174011545737251",29.60,25.50,0,331.83,385.93,75.6,71.0,0.614,1382159.6,1382159.6,10239,0,0,0,L,1122011218,1,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564578015,712452.00
07/31/2019 09:00,2,2.607,ACTIVE,213.74,349.56,60.012,1564578004,"201051344000417","174011545737251",19.04,26.50,0,330.33,371.21,50.3,46.7,0.411,1090958.5,1090958.5,10231,0,0,0,L,1122011218,1,122.01,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564578016,712453.00
07/31/2019 09:00,2,2.604,ACTIVE,213.51,356.78,60.022,1564578004,"201051344000685","174011545737251",28.92,24.80,0,331.23,386.53,76.3,71.7,0.663,1388080.9,1388080.9,10220,0,0,0,L,1122011218,1,122.68,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564578017,712454.00
07/31/2019 09:00,2,2.615,ACTIVE,213.96,357.98,60.012,1564578004,"201051344000651","174011545737251",29.28,24.50,0,332.73,387.74,77.6,73.0,0.628,1382646.1,1382646.1,10213,0,0,0,L,1122011218,1,122.68,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564578018,712455.00
07/31/2019 09:00,2,2.594,ACTIVE,212.38,354.37,60.017,1564578004,"201051344000594","174011545737251",28.92,26.00,0,328.22,385.03,76.1,71.5,0.632,1392388.2,1392388.2,10212,0,0,0,L,1122011218,1,121.10,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564578019,712456.00
07/31/2019 09:00,2,2.604,ACTIVE,213.51,356.78,60.022,1564578004,"201051344000469","174011545737251",29.36,22.30,0,330.93,388.04,77.4,72.8,0.667,1372692.2,1372692.2,10221,0,0,0,L,1122011218,1,121.10,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564578020,712457.00
07/31/2019 09:00,2,2.576,ACTIVE,214.19,358.28,60.022,1564578004,"201051344000585","174011545737251",29.30,25.50,0,332.43,386.53,76.5,71.9,0.632,1398455.2,1398455.2,10207,0,0,0,L,1122011218,1,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564578021,712458.00
07/31/2019 09:00,2,2.500,ACTIVE,213.96,357.38,60.006,1564578004,"201051344000853","174011545737251",29.56,24.30,0,333.33,385.93,74.8,70.3,0.614,1395393.7,1395393.7,10219,0,0,0,L,1122011218,1,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564578022,712459.00
07/31/2019 09:00,2,2.521,ACTIVE,213.74,356.48,60.022,1564578004,"201051344001145","174011545737251",29.18,24.50,0,332.13,385.63,74.6,70.0,0.619,1396974.1,1396974.1,10239,0,0,0,L,1122011218,1,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564578023,712460.00
07/31/2019 09:00,2,2.654,ACTIVE,213.96,357.68,60.049,1564578004,"201051344000438","174011545737251",29.26,26.80,0,332.13,388.04,78.7,74.1,0.645,1390502.8,1390502.8,10210,0,0,0,L,1122011218,1,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564578023,712461.00
07/31/2019 09:00,2,2.617,ACTIVE,213.74,356.48,60.022,1564578004,"201051344001135","174011545737251",29.34,24.30,0,332.43,387.44,77.8,73.2,0.636,1378235.8,1378235.8,10204,0,0,0,L,1122011218,1,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564578024,712462.00
07/31/2019 09:00,2,2.521,ACTIVE,213.29,355.88,60.022,1564578004,"201051344000983","174011545737251",29.42,24.30,0,329.73,385.03,75.1,70.6,0.623,1393656.6,1393656.6,10210,0,0,0,L,1122011218,1,121.33,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564578025,712463.00
07/31/2019 09:00,2,2.680,ACTIVE,213.96,345.96,60.012,1564578004,"201051344001203","174011545737251",29.50,25.80,0,332.43,389.24,80.0,75.3,0.367,1386356.8,1386356.8,10227,0,0,0,L,1122011218,1,122.68,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564578026,712464.00
07/31/2019 09:00,2,2.637,ACTIVE,213.29,355.88,60.022,1564578004,"201051344001230","174011545737251",29.38,27.00,0,330.03,386.83,78.4,73.7,0.663,1380692.7,1380692.7,10255,0,0,0,L,1122011218,1,122.01,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564578028,712465.00
07/31/2019 09:00,2,2.572,ACTIVE,213.06,355.88,59.996,1564578004,"201051344000646","174011545737251",29.28,26.30,0,330.93,385.33,76.3,71.7,0.628,1374728.1,1374728.1,10227,0,0,0,L,1122011218,1,122.01,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564578029,712466.00
07/31/2019 09:00,2,2.613,ACTIVE,213.06,354.67,60.022,1564578004,"201051344000867","174011545737251",28.98,26.50,0,329.73,385.63,76.8,72.2,0.614,1370824.0,1370824.0,10223,0,0,0,L,1122011218,1,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564578030,712467.00
07/31/2019 09:00,2,2.584,ACTIVE,213.06,357.08,60.017,1564578004,"201051344000633","174011545737251",29.06,25.30,0,330.93,385.63,76.1,71.5,0.641,1367533.4,1367533.4,10231,0,0,0,L,1122011218,1,121.55,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564578031,712468.00
07/31/2019 09:00,2,2.736,ACTIVE,213.29,346.26,60.022,1564578004,"201051344000955","174011545737251",29.22,26.80,0,331.53,387.44,81.0,76.3,0.376,1395481.4,1395481.4,10223,0,0,0,L,1122011218,1,121.55,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564578032,712469.00
07/31/2019 09:00,2,2.518,ACTIVE,213.51,356.18,60.028,1564578004,"201051344000648","174011545737251",29.20,23.00,0,330.63,385.63,74.4,69.9,0.628,1381046.2,1381046.2,10205,0,0,0,L,1122011218,1,121.10,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564578032,712470.00
07/31/2019 09:00,2,2.576,ACTIVE,213.51,356.18,60.012,1564578004,"201051344000645","174011545737251",29.02,23.30,0,331.53,386.53,75.8,71.2,0.623,1386852.3,1386852.3,10212,0,0,0,L,1122011218,1,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564578033,712471.00
07/31/2019 09:00,2,2.506,ACTIVE,213.29,356.48,60.022,1564578004,"201051344000569","174011545737251",29.46,23.50,0,332.43,386.23,74.8,70.2,0.628,1404108.9,1404108.9,10208,0,0,0,L,1122011218,1,121.10,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564578034,712472.00
07/31/2019 09:00,2,2.602,ACTIVE,213.51,360.99,60.022,1564578004,"179051228000119","174011545737251",29.80,25.00,0,331.53,390.14,78.5,73.9,0.676,190080.0,190080.0,10305,0,0,0,L,46974696,1,121.55,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564578035,712473.00
07/31/2019 09:15,2,3.061,ACTIVE,214.87,347.16,60.022,1564578904,"201051344000579","174011545737251",29.20,30.30,0,330.33,391.34,90.5,85.4,0.415,1405590.0,1405590.0,10217,0,0,0,L,1122011218,1,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564578905,712474.00
07/31/2019 09:15,2,3.131,ACTIVE,213.74,345.66,59.996,1564578904,"201051344001025","174011545737251",28.86,29.50,0,332.13,388.94,91.5,86.4,0.424,1390984.7,1390984.7,10212,0,0,0,L,1122011218,1,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564578906,712475.00
07/31/2019 09:15,2,3.137,ACTIVE,213.96,346.86,59.975,1564578904,"201051344001093","174011545737251",29.56,28.50,0,333.03,367.90,93.9,88.7,0.438,1372609.7,1372609.7,10241,0,0,0,L,1122011218,1,122.68,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564578907,712476.00
07/31/2019 09:15,2,2.979,ACTIVE,214.87,345.96,60.022,1564578904,"201051344000458","174011545737251",28.88,29.80,0,332.13,386.23,87.2,82.2,0.407,1386067.0,1386067.0,10205,0,0,0,L,1122011218,1,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564578908,712477.00
07/31/2019 09:15,2,3.117,ACTIVE,213.29,344.76,59.996,1564578904,"201051344000890","174011545737251",29.14,31.50,0,331.23,388.94,92.1,87.0,0.424,1387881.7,1387881.7,10215,0,0,0,L,1122011218,1,122.46,121.10,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564578909,712478.00
07/31/2019 09:15,2,3.068,ACTIVE,214.87,354.37,59.990,1564578904,"201051344000988","174011545737251",19.18,23.80,0,331.83,378.42,59.6,55.6,0.508,1050437.1,1050437.1,10203,0,0,0,L,1122011218,1,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564578910,712479.00
07/31/2019 09:15,2,3.018,ACTIVE,214.19,346.56,59.990,1564578904,"201051344000582","174011545737251",29.04,25.80,0,332.43,389.54,88.8,83.8,0.420,1364931.7,1364931.7,10207,0,0,0,L,1122011218,1,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564578911,712480.00
07/31/2019 09:15,2,3.088,ACTIVE,214.19,346.56,59.985,1564578904,"201051344000868","174011545737251",28.96,25.00,0,331.53,387.14,90.6,85.6,0.420,1372947.2,1372947.2,10203,0,0,0,L,1122011218,1,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564578912,712481.00
07/31/2019 09:15,2,2.986,ACTIVE,215.09,348.96,59.985,1564578904,"201051344000576","174011545737251",29.26,26.50,0,333.03,388.34,88.5,83.5,0.407,1388861.9,1388861.9,10231,0,0,0,L,1122011218,1,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564578913,712482.00
07/31/2019 09:15,2,3.076,ACTIVE,215.09,347.46,59.990,1564578904,"201051344001158","174011545737251",28.77,27.50,0,332.43,388.34,89.7,84.6,0.424,1366357.7,1366357.7,10203,0,0,0,L,1122011218,1,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564578914,712483.00
07/31/2019 09:15,2,3.033,ACTIVE,213.96,346.26,59.980,1564578904,"201051344000917","174011545737251",29.04,29.80,0,331.83,387.14,89.2,84.2,0.411,1382179.0,1382179.0,10240,0,0,0,L,1122011218,1,122.46,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564578915,712484.00
07/31/2019 09:15,2,3.049,ACTIVE,213.51,349.86,59.996,1564578904,"201051344000417","174011545737251",19.06,29.50,0,331.83,374.81,58.9,54.9,0.482,1090971.2,1090971.2,10232,0,0,0,L,1122011218,1,122.23,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564578916,712485.00
07/31/2019 09:15,2,3.033,ACTIVE,213.51,345.96,60.001,1564578904,"201051344000685","174011545737251",29.26,27.80,0,330.93,388.34,89.9,84.9,0.442,1388100.5,1388100.5,10221,0,0,0,L,1122011218,1,122.91,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564578917,712486.00
07/31/2019 09:15,2,3.107,ACTIVE,213.96,346.26,59.985,1564578904,"201051344000651","174011545737251",29.04,27.30,0,333.63,391.04,91.5,86.4,0.415,1382666.0,1382666.0,10214,0,0,0,L,1122011218,1,123.14,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564578918,712487.00
07/31/2019 09:15,2,3.043,ACTIVE,213.74,345.66,59.990,1564578904,"201051344000594","174011545737251",29.06,30.30,0,328.82,386.53,89.6,84.6,0.411,1392407.7,1392407.7,10213,0,0,0,L,1122011218,1,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564578919,712488.00
07/31/2019 09:15,2,3.064,ACTIVE,214.87,348.36,60.022,1564578904,"201051344000469","174011545737251",29.48,24.50,0,330.03,389.24,91.5,86.4,0.442,1372712.0,1372712.0,10222,0,0,0,L,1122011218,1,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564578920,712489.00
07/31/2019 09:15,2,3.049,ACTIVE,213.96,345.66,59.959,1564578904,"201051344000585","174011545737251",29.26,28.80,0,332.43,388.34,90.4,85.4,0.424,1398474.8,1398474.8,10208,0,0,0,L,1122011218,1,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564578921,712490.00
07/31/2019 09:15,2,2.967,ACTIVE,215.32,348.06,60.022,1564578904,"201051344000853","174011545737251",29.48,27.00,0,333.93,388.34,88.6,83.6,0.407,1395412.9,1395412.9,10220,0,0,0,L,1122011218,1,122.91,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564578922,712491.00
07/31/2019 09:15,2,2.973,ACTIVE,213.51,344.45,59.996,1564578904,"201051344001145","174011545737251",29.24,27.00,0,333.03,388.04,88.1,83.1,0.411,1396993.2,1396993.2,10240,0,0,0,L,1122011218,1,122.46,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564578923,712492.00
07/31/2019 09:15,2,3.105,ACTIVE,213.74,345.66,60.001,1564578904,"201051344000438","174011545737251",29.28,30.50,0,333.03,389.24,92.1,86.9,0.433,1390522.9,1390522.9,10211,0,0,0,L,1122011218,1,122.68,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564578923,712493.00
07/31/2019 09:15,2,3.111,ACTIVE,213.74,345.06,60.022,1564578904,"201051344001135","174011545737251",29.04,27.30,0,332.13,388.34,91.5,86.4,0.424,1378255.8,1378255.8,10205,0,0,0,L,1122011218,1,122.46,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564578924,712494.00
07/31/2019 09:15,2,2.982,ACTIVE,214.87,346.56,60.001,1564578904,"201051344000983","174011545737251",29.46,27.30,0,331.23,387.44,89.0,84.0,0.415,1393675.9,1393675.9,10211,0,0,0,L,1122011218,1,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564578925,712495.00
07/31/2019 09:15,2,3.164,ACTIVE,213.96,345.66,59.996,1564578904,"201051344001203","174011545737251",29.22,29.80,0,333.03,367.60,93.7,88.5,0.442,1386377.3,1386377.3,10228,0,0,0,L,1122011218,1,122.91,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564578926,712496.00
07/31/2019 09:15,2,3.133,ACTIVE,213.06,344.15,59.996,1564578904,"201051344001230","174011545737251",28.94,30.80,0,329.73,388.34,91.8,86.7,0.438,1380712.7,1380712.7,10256,0,0,0,L,1122011218,1,122.46,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564578928,712497.00
07/31/2019 09:15,2,3.074,ACTIVE,213.06,344.76,60.006,1564578904,"201051344000646","174011545737251",28.84,30.80,0,331.23,386.83,89.9,84.8,0.424,1374747.7,1374747.7,10228,0,0,0,L,1122011218,1,122.46,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564578929,712498.00
07/31/2019 09:15,2,3.074,ACTIVE,214.64,345.96,60.006,1564578904,"201051344000867","174011545737251",29.08,30.00,0,328.82,385.63,90.6,85.5,0.411,1370843.7,1370843.7,10224,0,0,0,L,1122011218,1,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564578930,712499.00
07/31/2019 09:15,2,3.037,ACTIVE,214.64,348.36,60.022,1564578904,"201051344000633","174011545737251",29.14,29.00,0,331.23,388.34,89.7,84.6,0.424,1367552.9,1367552.9,10232,0,0,0,L,1122011218,1,122.68,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564578931,712500.00
07/31/2019 09:15,2,3.221,ACTIVE,213.06,344.45,60.006,1564578904,"201051344000955","174011545737251",28.88,30.30,0,332.43,365.49,94.3,89.1,0.438,1395502.0,1395502.0,10224,0,0,0,L,1122011218,1,122.01,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564578932,712501.00
07/31/2019 09:15,2,2.990,ACTIVE,214.87,346.56,60.001,1564578904,"201051344000648","174011545737251",29.06,25.30,0,332.43,388.34,88.0,83.0,0.415,1381065.3,1381065.3,10206,0,0,0,L,1122011218,1,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564578933,712502.00
07/31/2019 09:15,2,3.051,ACTIVE,215.09,347.46,60.001,1564578904,"201051344000645","174011545737251",28.98,26.00,0,331.53,388.64,89.5,84.5,0.402,1386871.8,1386871.8,10213,0,0,0,L,1122011218,1,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564578933,712503.00
07/31/2019 09:15,2,3.010,ACTIVE,214.87,347.46,60.001,1564578904,"201051344000569","174011545737251",29.04,26.00,0,332.13,388.34,88.5,83.5,0.415,1404128.1,1404128.1,10209,0,0,0,L,1122011218,1,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564578934,712504.00
07/31/2019 09:15,2,3.102,ACTIVE,214.87,352.57,60.006,1564578904,"179051228000119","174011545737251",29.40,28.50,0,333.63,391.64,92.3,87.2,0.438,190100.2,190100.2,10306,0,0,0,L,46974696,1,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564578935,712505.00
07/31/2019 09:30,2,3.523,ACTIVE,215.54,348.06,60.001,1564579804,"201051344000579","174011545737251",29.00,32.80,0,333.03,373.61,103.5,98.0,0.477,1405612.8,1405612.8,10218,0,0,0,L,1122011218,1,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564579805,712506.00
07/31/2019 09:30,2,3.607,ACTIVE,214.64,348.06,60.006,1564579804,"201051344001025","174011545737251",28.80,31.50,0,331.83,371.81,105.3,99.7,0.486,1391007.9,1391007.9,10213,0,0,0,L,1122011218,1,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564579806,712507.00
07/31/2019 09:30,2,3.664,ACTIVE,214.64,349.26,60.012,1564579804,"201051344001093","174011545737251",28.88,30.30,0,332.13,375.11,107.2,101.6,0.495,1372633.5,1372633.5,10242,0,0,0,L,1122011218,1,122.91,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564579807,712508.00
07/31/2019 09:30,2,3.445,ACTIVE,215.32,348.96,60.017,1564579804,"201051344000458","174011545737251",28.78,32.60,0,334.84,372.41,100.5,95.1,0.468,1386089.1,1386089.1,10206,0,0,0,L,1122011218,1,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564579808,712509.00
07/31/2019 09:30,2,3.609,ACTIVE,213.96,347.16,60.017,1564579804,"201051344000890","174011545737251",28.75,33.80,0,331.53,370.90,105.1,99.5,0.486,1387905.0,1387905.0,10216,0,0,0,L,1122011218,1,122.91,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564579809,712510.00
07/31/2019 09:30,2,3.594,ACTIVE,215.32,356.18,60.012,1564579804,"201051344000988","174011545737251",18.79,25.00,0,332.13,383.83,68.5,64.2,0.579,1050452.0,1050452.0,10204,0,0,0,L,1122011218,1,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564579810,712511.00
07/31/2019 09:30,2,3.500,ACTIVE,215.09,349.56,60.012,1564579804,"201051344000582","174011545737251",28.84,28.30,0,332.43,373.61,102.3,96.8,0.482,1364954.2,1364954.2,10208,0,0,0,L,1122011218,1,123.14,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564579811,712512.00
07/31/2019 09:30,2,3.570,ACTIVE,214.64,348.66,60.028,1564579804,"201051344000868","174011545737251",28.80,26.50,0,333.63,373.91,104.1,98.6,0.482,1372970.2,1372970.2,10204,0,0,0,L,1122011218,1,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564579812,712513.00
07/31/2019 09:30,2,3.469,ACTIVE,215.77,349.86,60.012,1564579804,"201051344000576","174011545737251",29.02,28.30,0,333.93,373.31,102.0,96.5,0.477,1388884.3,1388884.3,10232,0,0,0,L,1122011218,1,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564579813,712514.00
07/31/2019 09:30,2,3.559,ACTIVE,215.77,349.26,60.022,1564579804,"201051344001158","174011545737251",28.53,30.00,0,334.24,373.61,102.8,97.3,0.468,1366380.3,1366380.3,10204,0,0,0,L,1122011218,1,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564579814,712515.00
07/31/2019 09:30,2,3.465,ACTIVE,214.87,348.66,60.017,1564579804,"201051344000917","174011545737251",29.24,32.00,0,330.93,371.21,102.7,97.2,0.468,1382201.6,1382201.6,10241,0,0,0,L,1122011218,1,122.91,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564579815,712516.00
07/31/2019 09:30,2,3.523,ACTIVE,214.41,354.67,60.022,1564579804,"201051344000417","174011545737251",18.85,32.00,0,330.03,381.12,67.2,63.0,0.570,1090985.9,1090985.9,10233,0,0,0,L,1122011218,1,122.68,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564579816,712517.00
07/31/2019 09:30,2,3.551,ACTIVE,213.96,348.06,59.980,1564579804,"201051344000685","174011545737251",28.65,29.50,0,332.13,371.21,103.0,97.5,0.508,1388123.3,1388123.3,10222,0,0,0,L,1122011218,1,123.36,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564579817,712518.00
07/31/2019 09:30,2,3.609,ACTIVE,214.64,349.56,60.022,1564579804,"201051344000651","174011545737251",28.65,30.50,0,333.33,373.31,104.7,99.1,0.473,1382689.1,1382689.1,10215,0,0,0,L,1122011218,1,123.36,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564579817,712519.00
07/31/2019 09:30,2,3.537,ACTIVE,214.19,347.76,60.022,1564579804,"201051344000594","174011545737251",28.71,33.30,0,330.93,370.90,103.0,97.4,0.473,1392430.4,1392430.4,10214,0,0,0,L,1122011218,1,122.01,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564579818,712520.00
07/31/2019 09:30,2,3.578,ACTIVE,215.32,350.47,60.022,1564579804,"201051344000469","174011545737251",28.98,26.30,0,333.63,374.81,105.0,99.4,0.504,1372735.2,1372735.2,10223,0,0,0,L,1122011218,1,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564579819,712521.00
07/31/2019 09:30,2,3.541,ACTIVE,214.64,348.36,60.028,1564579804,"201051344000585","174011545737251",28.96,31.30,0,332.13,373.01,103.9,98.4,0.495,1398497.7,1398497.7,10209,0,0,0,L,1122011218,1,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564579820,712522.00
07/31/2019 09:30,2,3.486,ACTIVE,215.77,350.47,60.017,1564579804,"201051344000853","174011545737251",28.92,28.80,0,334.24,373.01,102.1,96.7,0.473,1395435.4,1395435.4,10221,0,0,0,L,1122011218,1,123.14,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564579821,712523.00
07/31/2019 09:30,2,3.500,ACTIVE,213.96,346.86,60.017,1564579804,"201051344001145","174011545737251",28.61,29.00,0,333.03,370.60,101.5,96.0,0.473,1397015.5,1397015.5,10241,0,0,0,L,1122011218,1,122.68,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564579822,712524.00
07/31/2019 09:30,2,3.629,ACTIVE,214.19,348.06,60.022,1564579804,"201051344000438","174011545737251",28.61,32.40,0,333.33,373.01,105.2,99.6,0.482,1390546.2,1390546.2,10212,0,0,0,L,1122011218,1,123.14,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564579823,712525.00
07/31/2019 09:30,2,3.574,ACTIVE,214.19,346.56,60.033,1564579804,"201051344001135","174011545737251",28.92,29.00,0,332.13,371.21,104.6,99.1,0.482,1378278.9,1378278.9,10206,0,0,0,L,1122011218,1,122.91,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564579824,712526.00
07/31/2019 09:30,2,3.490,ACTIVE,215.54,349.56,60.038,1564579804,"201051344000983","174011545737251",28.96,28.80,0,333.93,373.01,102.4,96.9,0.486,1393698.5,1393698.5,10212,0,0,0,L,1122011218,1,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564579825,712527.00
07/31/2019 09:30,2,3.660,ACTIVE,214.41,347.46,59.990,1564579804,"201051344001203","174011545737251",28.92,33.00,0,332.73,373.61,107.2,101.5,0.495,1386401.0,1386401.0,10229,0,0,0,L,1122011218,1,123.59,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564579826,712528.00
07/31/2019 09:30,2,3.584,ACTIVE,213.51,346.56,60.017,1564579804,"201051344001230","174011545737251",28.96,32.60,0,328.82,370.30,105.1,99.5,0.499,1380736.0,1380736.0,10257,0,0,0,L,1122011218,1,122.91,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564579827,712529.00
07/31/2019 09:30,2,3.508,ACTIVE,213.51,346.86,60.022,1564579804,"201051344000646","174011545737251",29.04,32.00,0,331.23,369.70,103.1,97.6,0.482,1374770.4,1374770.4,10229,0,0,0,L,1122011218,1,122.91,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564579828,712530.00
07/31/2019 09:30,2,3.533,ACTIVE,215.09,348.36,60.022,1564579804,"201051344000867","174011545737251",29.02,32.20,0,333.33,374.21,103.8,98.3,0.473,1370866.6,1370866.6,10225,0,0,0,L,1122011218,1,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564579829,712531.00
07/31/2019 09:30,2,3.545,ACTIVE,215.09,349.56,60.017,1564579804,"201051344000633","174011545737251",28.61,31.50,0,330.93,374.51,102.7,97.2,0.491,1367575.6,1367575.6,10233,0,0,0,L,1122011218,1,122.91,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564579830,712532.00
07/31/2019 09:30,2,3.666,ACTIVE,213.74,347.76,60.054,1564579804,"201051344000955","174011545737251",28.88,33.30,0,330.93,370.00,107.3,101.7,0.504,1395525.8,1395525.8,10225,0,0,0,L,1122011218,1,122.23,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564579831,712533.00
07/31/2019 09:30,2,3.441,ACTIVE,215.32,347.76,60.022,1564579804,"201051344000648","174011545737251",29.04,27.30,0,334.54,373.91,101.2,95.7,0.491,1381087.6,1381087.6,10207,0,0,0,L,1122011218,1,122.23,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564579832,712534.00
07/31/2019 09:30,2,3.514,ACTIVE,215.54,348.96,60.012,1564579804,"201051344000645","174011545737251",28.88,27.80,0,334.54,374.51,102.7,97.2,0.473,1386894.5,1386894.5,10214,0,0,0,L,1122011218,1,122.91,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564579833,712535.00
07/31/2019 09:30,2,3.432,ACTIVE,215.09,349.56,60.012,1564579804,"201051344000569","174011545737251",29.34,28.00,0,334.54,374.21,102.0,96.5,0.486,1404150.6,1404150.6,10210,0,0,0,L,1122011218,1,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564579834,712536.00
07/31/2019 09:30,2,3.568,ACTIVE,215.54,354.07,60.012,1564579804,"179051228000119","174011545737251",29.36,30.30,0,335.14,375.71,106.0,100.4,0.508,190123.6,190123.6,10307,0,0,0,L,46974696,1,122.68,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564579835,712537.00
07/31/2019 09:45,2,4.035,ACTIVE,216.00,351.07,60.043,1564580704,"201051344000579","174011545737251",28.73,34.30,0,332.13,379.62,117.4,111.4,0.544,1405639.0,1405639.0,10219,0,0,0,L,1122011218,1,122.91,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564580705,712538.00
07/31/2019 09:45,2,4.053,ACTIVE,215.09,350.77,60.022,1564580704,"201051344001025","174011545737251",29.04,33.80,0,309.89,394.65,119.2,113.1,0.548,1391034.5,1391034.5,10214,0,0,0,L,1122011218,1,122.91,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564580706,712539.00
07/31/2019 09:45,2,4.105,ACTIVE,215.09,350.77,60.017,1564580704,"201051344001093","174011545737251",29.10,32.20,0,333.03,380.22,121.0,114.8,0.566,1372660.5,1372660.5,10243,0,0,0,L,1122011218,1,123.36,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564580707,712540.00
07/31/2019 09:45,2,3.918,ACTIVE,216.00,349.86,59.985,1564580704,"201051344000458","174011545737251",28.82,35.00,0,327.32,379.02,114.4,108.5,0.521,1386114.4,1386114.4,10207,0,0,0,L,1122011218,1,123.14,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564580708,712541.00
07/31/2019 09:45,2,4.127,ACTIVE,214.41,348.66,60.017,1564580704,"201051344000890","174011545737251",28.41,36.30,0,332.13,376.31,118.7,112.6,0.557,1387931.4,1387931.4,10217,0,0,0,L,1122011218,1,123.14,121.33,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564580709,712542.00
07/31/2019 09:45,2,4.105,ACTIVE,216.00,360.08,60.017,1564580704,"201051344000988","174011545737251",18.63,26.30,0,333.03,389.84,77.5,72.9,0.654,1050469.1,1050469.1,10205,0,0,0,L,1122011218,1,122.68,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564580710,712543.00
07/31/2019 09:45,2,4.023,ACTIVE,215.32,350.17,60.012,1564580704,"201051344000582","174011545737251",28.45,30.00,0,333.63,379.32,115.9,110.0,0.548,1364979.9,1364979.9,10209,0,0,0,L,1122011218,1,123.14,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564580711,712544.00
07/31/2019 09:45,2,4.070,ACTIVE,215.09,349.86,60.001,1564580704,"201051344000868","174011545737251",28.71,28.30,0,334.24,379.02,118.3,112.2,0.548,1372996.5,1372996.5,10205,0,0,0,L,1122011218,1,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564580712,712545.00
07/31/2019 09:45,2,3.947,ACTIVE,216.00,351.67,60.017,1564580704,"201051344000576","174011545737251",28.98,30.00,0,333.03,377.52,115.9,110.0,0.530,1388910.1,1388910.1,10233,0,0,0,L,1122011218,1,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564580713,712546.00
07/31/2019 09:45,2,4.016,ACTIVE,216.00,349.56,60.017,1564580704,"201051344001158","174011545737251",28.67,32.20,0,333.63,378.12,116.6,110.6,0.535,1366406.2,1366406.2,10205,0,0,0,L,1122011218,1,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564580714,712547.00
07/31/2019 09:45,2,4.018,ACTIVE,215.09,349.26,60.017,1564580704,"201051344000917","174011545737251",28.67,34.50,0,332.13,379.02,116.7,110.7,0.535,1382227.5,1382227.5,10242,0,0,0,L,1122011218,1,123.14,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564580714,712548.00
07/31/2019 09:45,2,4.049,ACTIVE,214.64,356.18,60.054,1564580704,"201051344000417","174011545737251",18.53,34.30,0,330.03,388.04,76.1,71.5,0.645,1091002.6,1091002.6,10234,0,0,0,L,1122011218,1,122.68,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564580715,712549.00
07/31/2019 09:45,2,4.057,ACTIVE,214.64,350.47,60.012,1564580704,"201051344000685","174011545737251",28.43,31.50,0,332.73,377.82,116.8,110.9,0.575,1388149.3,1388149.3,10223,0,0,0,L,1122011218,1,123.59,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564580716,712550.00
07/31/2019 09:45,2,4.086,ACTIVE,215.54,351.07,60.012,1564580704,"201051344000651","174011545737251",28.69,31.50,0,333.33,379.32,118.7,112.6,0.552,1382715.5,1382715.5,10216,0,0,0,L,1122011218,1,123.81,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564580717,712551.00
07/31/2019 09:45,2,4.043,ACTIVE,214.64,349.26,60.006,1564580704,"201051344000594","174011545737251",28.51,35.20,0,332.43,375.11,116.7,110.7,0.539,1392456.3,1392456.3,10215,0,0,0,L,1122011218,1,122.46,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564580718,712552.00
07/31/2019 09:45,2,4.072,ACTIVE,216.00,351.07,60.012,1564580704,"201051344000469","174011545737251",28.82,27.50,0,326.12,386.23,118.8,112.8,0.570,1372761.6,1372761.6,10224,0,0,0,L,1122011218,1,122.46,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564580719,712553.00
07/31/2019 09:45,2,4.020,ACTIVE,215.32,350.77,60.012,1564580704,"201051344000585","174011545737251",28.98,33.00,0,312.59,396.45,118.0,111.9,0.557,1398523.9,1398523.9,10210,0,0,0,L,1122011218,1,122.91,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564580720,712554.00
07/31/2019 09:45,2,3.992,ACTIVE,216.67,352.27,60.012,1564580704,"201051344000853","174011545737251",28.80,30.50,0,314.40,401.86,116.5,110.5,0.544,1395461.3,1395461.3,10222,0,0,0,L,1122011218,1,123.59,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564580721,712555.00
07/31/2019 09:45,2,3.957,ACTIVE,214.64,349.26,60.006,1564580704,"201051344001145","174011545737251",28.77,31.50,0,318.00,388.34,115.3,109.4,0.539,1397041.2,1397041.2,10242,0,0,0,L,1122011218,1,122.91,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564580722,712556.00
07/31/2019 09:45,2,4.111,ACTIVE,215.09,350.77,59.996,1564580704,"201051344000438","174011545737251",28.51,35.20,0,333.03,378.12,118.8,112.7,0.539,1390572.7,1390572.7,10213,0,0,0,L,1122011218,1,123.36,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564580723,712557.00
07/31/2019 09:45,2,4.121,ALERT,215.09,350.47,60.012,1564580704,"201051344001135","174011545737251",28.37,31.50,0,299.37,390.44,118.4,112.4,0.544,1378305.2,1378305.2,10207,0,0,0,L,1122011218,1,123.14,122.46,0002,29,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564580725,712558.00
07/31/2019 09:45,2,3.969,ACTIVE,216.00,350.77,60.012,1564580704,"201051344000983","174011545737251",29.02,31.00,0,317.70,399.46,116.7,110.7,0.557,1393724.4,1393724.4,10213,0,0,0,L,1122011218,1,122.91,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564580726,712559.00
07/31/2019 09:45,2,4.178,ACTIVE,215.32,351.07,60.006,1564580704,"201051344001203","174011545737251",28.63,35.20,0,330.93,380.52,121.2,115.0,0.579,1386428.0,1386428.0,10230,0,0,0,L,1122011218,1,123.81,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564580727,712560.00
07/31/2019 09:45,2,4.090,ACTIVE,214.19,348.66,60.012,1564580704,"201051344001230","174011545737251",28.71,34.80,0,330.03,375.11,118.8,112.7,0.566,1380762.5,1380762.5,10258,0,0,0,L,1122011218,1,122.91,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564580728,712561.00
07/31/2019 09:45,2,4.037,ACTIVE,214.41,349.26,60.017,1564580704,"201051344000646","174011545737251",28.57,35.80,0,332.13,378.72,116.7,110.7,0.535,1374796.5,1374796.5,10230,0,0,0,L,1122011218,1,122.91,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564580729,712562.00
07/31/2019 09:45,2,4.080,ACTIVE,215.09,349.26,60.017,1564580704,"201051344000867","174011545737251",28.49,33.80,0,329.73,380.52,117.8,111.7,0.544,1370892.8,1370892.8,10226,0,0,0,L,1122011218,1,122.91,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564580730,712563.00
07/31/2019 09:45,2,4.029,ACTIVE,215.54,350.47,60.012,1564580704,"201051344000633","174011545737251",28.57,33.50,0,330.93,379.32,116.6,110.6,0.526,1367601.6,1367601.6,10234,0,0,0,L,1122011218,1,122.91,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564580731,712564.00
07/31/2019 09:45,2,4.137,ACTIVE,214.41,348.66,60.049,1564580704,"201051344000955","174011545737251",28.77,35.60,0,332.13,374.81,120.5,114.4,0.561,1395552.8,1395552.8,10226,0,0,0,L,1122011218,1,122.68,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564580732,712565.00
07/31/2019 09:45,2,3.955,ACTIVE,215.77,349.86,60.017,1564580704,"201051344000648","174011545737251",28.75,28.80,0,333.93,379.32,115.1,109.2,0.548,1381113.2,1381113.2,10208,0,0,0,L,1122011218,1,122.46,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564580733,712566.00
07/31/2019 09:45,2,4.027,ACTIVE,216.00,351.37,60.012,1564580704,"201051344000645","174011545737251",28.65,28.80,0,333.93,378.12,116.8,110.9,0.530,1386920.5,1386920.5,10215,0,0,0,L,1122011218,1,123.14,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564580734,712567.00
07/31/2019 09:45,2,3.906,ACTIVE,216.00,351.07,60.006,1564580704,"201051344000569","174011545737251",29.28,28.80,0,318.30,381.42,115.9,110.0,0.552,1404176.4,1404176.4,10211,0,0,0,L,1122011218,1,122.46,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564580735,712568.00
07/31/2019 09:45,2,4.068,ACTIVE,215.77,356.18,60.012,1564580704,"179051228000119","174011545737251",29.12,32.00,0,335.14,380.52,120.0,113.9,0.579,190150.4,190150.4,10308,0,0,0,L,46974696,1,122.91,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564580736,712569.00
07/31/2019 10:00,2,4.502,ACTIVE,216.22,352.87,60.038,1564581604,"201051344000579","174011545737251",28.49,35.60,0,330.33,384.43,129.9,123.5,0.605,1405668.2,1405668.2,10220,0,0,0,L,1122011218,1,122.91,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564581606,712570.00
07/31/2019 10:00,2,4.562,ACTIVE,215.54,351.37,60.038,1564581604,"201051344001025","174011545737251",28.73,35.40,0,333.93,383.23,132.8,126.2,0.605,1391064.3,1391064.3,10215,0,0,0,L,1122011218,1,123.14,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564581607,712571.00
07/31/2019 10:00,2,4.604,ACTIVE,215.77,353.47,60.049,1564581604,"201051344001093","174011545737251",28.71,34.00,0,332.73,384.13,133.8,127.2,0.605,1372690.7,1372690.7,10244,0,0,0,L,1122011218,1,123.59,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564581608,712572.00
07/31/2019 10:00,2,4.408,ACTIVE,216.22,352.87,60.033,1564581604,"201051344000458","174011545737251",28.59,35.60,0,327.92,385.33,127.5,121.2,0.610,1386143.1,1386143.1,10208,0,0,0,L,1122011218,1,122.91,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564581608,712573.00
07/31/2019 10:00,2,4.621,ACTIVE,214.64,350.77,60.033,1564581604,"201051344000890","174011545737251",28.05,38.40,0,332.73,382.03,131.2,124.7,0.610,1387961.1,1387961.1,10218,0,0,0,L,1122011218,1,123.36,121.55,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564581609,712574.00
07/31/2019 10:00,2,4.521,ACTIVE,216.00,349.56,60.059,1564581604,"201051344000988","174011545737251",18.75,29.00,0,332.13,391.34,85.9,81.0,0.407,1050488.3,1050488.3,10206,0,0,0,L,1122011218,1,122.68,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564581610,712575.00
07/31/2019 10:00,2,4.422,ACTIVE,215.54,351.67,60.038,1564581604,"201051344000582","174011545737251",28.71,31.50,0,333.63,382.93,128.6,122.2,0.605,1365008.9,1365008.9,10210,0,0,0,L,1122011218,1,123.36,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564581611,712576.00
07/31/2019 10:00,2,4.533,ACTIVE,215.09,351.67,60.038,1564581604,"201051344000868","174011545737251",28.69,29.30,0,333.63,383.23,131.7,125.1,0.605,1373026.0,1373026.0,10206,0,0,0,L,1122011218,1,122.23,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564581612,712577.00
07/31/2019 10:00,2,4.451,ACTIVE,216.22,354.07,60.049,1564581604,"201051344000576","174011545737251",28.63,32.20,0,332.43,382.33,129.1,122.6,0.601,1388939.1,1388939.1,10234,0,0,0,L,1122011218,1,122.91,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564581613,712578.00
07/31/2019 10:00,2,4.506,ACTIVE,216.00,351.67,60.028,1564581604,"201051344001158","174011545737251",28.33,33.80,0,332.73,382.03,129.4,123.0,0.592,1366435.3,1366435.3,10206,0,0,0,L,1122011218,1,122.68,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564581614,712579.00
07/31/2019 10:00,2,4.453,ACTIVE,215.54,352.87,60.028,1564581604,"201051344000917","174011545737251",28.73,37.00,0,332.43,383.53,129.5,123.1,0.601,1382256.7,1382256.7,10243,0,0,0,L,1122011218,1,123.14,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564581615,712580.00
