ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/31/2019 10:00,2,4.471,ACTIVE,214.87,345.66,60.049,1564581604,"201051344000417","174011545737251",18.61,38.80,0,330.33,388.94,84.3,79.5,0.389,1091021.5,1091021.5,10235,0,0,0,L,1122011218,1,122.91,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564581616,712581.00
07/31/2019 10:00,2,4.504,ACTIVE,214.64,351.37,60.049,1564581604,"201051344000685","174011545737251",28.47,32.80,0,333.03,382.33,129.8,123.4,0.632,1388178.5,1388178.5,10224,0,0,0,L,1122011218,1,123.59,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564581617,712582.00
07/31/2019 10:00,2,4.549,ACTIVE,215.77,352.57,60.028,1564581604,"201051344000651","174011545737251",28.59,33.00,0,333.03,382.63,131.8,125.3,0.605,1382745.2,1382745.2,10217,0,0,0,L,1122011218,1,123.81,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564581618,712583.00
07/31/2019 10:00,2,4.504,ACTIVE,214.87,350.47,60.038,1564581604,"201051344000594","174011545737251",28.37,38.20,0,333.03,382.03,129.5,123.0,0.605,1392485.5,1392485.5,10216,0,0,0,L,1122011218,1,122.23,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564581619,712584.00
07/31/2019 10:00,2,4.549,ACTIVE,216.22,351.97,60.038,1564581604,"201051344000469","174011545737251",28.73,28.80,0,333.03,383.53,132.3,125.7,0.623,1372791.4,1372791.4,10225,0,0,0,L,1122011218,1,122.46,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564581620,712585.00
07/31/2019 10:00,2,4.520,ACTIVE,215.77,350.17,60.033,1564581604,"201051344000585","174011545737251",28.80,34.50,0,333.33,382.93,131.8,125.3,0.619,1398553.6,1398553.6,10211,0,0,0,L,1122011218,1,123.14,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564581621,712586.00
07/31/2019 10:00,2,4.422,ACTIVE,216.67,353.17,60.059,1564581604,"201051344000853","174011545737251",28.98,31.50,0,334.24,381.73,129.8,123.3,0.601,1395490.4,1395490.4,10223,0,0,0,L,1122011218,1,123.36,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564581621,712587.00
07/31/2019 10:00,2,4.434,ACTIVE,214.87,351.07,60.028,1564581604,"201051344001145","174011545737251",28.61,32.60,0,333.93,382.33,128.4,122.0,0.605,1397070.0,1397070.0,10243,0,0,0,L,1122011218,1,123.14,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564581622,712588.00
07/31/2019 10:00,2,4.594,ACTIVE,215.32,353.47,60.038,1564581604,"201051344000438","174011545737251",28.21,37.30,0,334.24,382.63,131.3,124.8,0.601,1390602.3,1390602.3,10214,0,0,0,L,1122011218,1,123.59,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564581623,712589.00
07/31/2019 10:00,2,4.590,ACTIVE,215.32,351.97,60.033,1564581604,"201051344001135","174011545737251",28.33,32.80,0,333.93,382.93,131.7,125.2,0.601,1378334.9,1378334.9,10209,0,0,0,L,1122011218,1,123.36,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564581624,712590.00
07/31/2019 10:00,2,4.418,ACTIVE,216.00,351.37,60.033,1564581604,"201051344000983","174011545737251",29.06,31.50,0,333.03,382.63,130.0,123.6,0.605,1393753.6,1393753.6,10214,0,0,0,L,1122011218,1,122.91,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564581625,712591.00
07/31/2019 10:00,2,4.627,ACTIVE,215.54,351.07,60.038,1564581604,"201051344001203","174011545737251",28.69,36.80,0,333.33,384.73,134.4,127.8,0.628,1386458.3,1386458.3,10231,0,0,0,L,1122011218,1,123.81,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564581626,712592.00
07/31/2019 10:00,2,4.547,ACTIVE,214.41,349.86,60.033,1564581604,"201051344001230","174011545737251",28.65,36.00,0,332.43,379.02,131.9,125.4,0.632,1380792.1,1380792.1,10259,0,0,0,L,1122011218,1,123.14,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564581627,712593.00
07/31/2019 10:00,2,4.520,ACTIVE,214.41,351.37,60.033,1564581604,"201051344000646","174011545737251",28.43,38.20,0,331.23,380.82,130.1,123.6,0.592,1374825.7,1374825.7,10231,0,0,0,L,1122011218,1,123.14,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564581629,712594.00
07/31/2019 10:00,2,4.502,ACTIVE,215.54,350.47,60.043,1564581604,"201051344000867","174011545737251",28.73,35.60,0,328.52,386.83,131.0,124.5,0.575,1370922.3,1370922.3,10227,0,0,0,L,1122011218,1,122.68,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564581630,712595.00
07/31/2019 10:00,2,4.449,ACTIVE,215.77,353.77,60.038,1564581604,"201051344000633","174011545737251",28.69,38.80,0,331.83,381.42,129.3,122.8,0.597,1367630.7,1367630.7,10235,0,0,0,L,1122011218,1,122.91,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564581631,712596.00
07/31/2019 10:00,2,4.639,ACTIVE,214.64,351.07,60.028,1564581604,"201051344000955","174011545737251",28.53,37.50,0,333.03,381.12,134.0,127.4,0.628,1395583.0,1395583.0,10227,0,0,0,L,1122011218,1,122.68,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564581632,712597.00
07/31/2019 10:00,2,4.412,ACTIVE,216.00,351.37,60.038,1564581604,"201051344000648","174011545737251",28.65,30.50,0,333.63,382.93,128.0,121.6,0.610,1381142.0,1381142.0,10209,0,0,0,L,1122011218,1,122.23,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564581633,712598.00
07/31/2019 10:00,2,4.494,ACTIVE,216.45,353.17,60.043,1564581604,"201051344000645","174011545737251",28.57,30.50,0,333.03,382.33,130.0,123.6,0.583,1386949.6,1386949.6,10216,0,0,0,L,1122011218,1,123.14,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564581634,712599.00
07/31/2019 10:00,2,4.453,ACTIVE,216.22,352.87,60.038,1564581604,"201051344000569","174011545737251",28.82,30.00,0,333.03,382.93,129.9,123.5,0.619,1404205.6,1404205.6,10212,0,0,0,L,1122011218,1,122.46,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564581634,712600.00
07/31/2019 10:00,2,4.537,ACTIVE,216.00,357.68,60.043,1564581604,"179051228000119","174011545737251",29.08,33.30,0,336.64,384.43,133.6,127.0,0.645,190160.2,190160.2,10309,0,0,0,L,46974696,1,122.46,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564581635,712601.00
07/31/2019 10:15,2,4.959,ACTIVE,215.77,350.77,60.017,1564582504,"201051344000579","174011545737251",28.29,36.30,0,327.02,388.04,142.0,135.1,0.676,1405700.6,1405700.6,10221,0,0,0,L,1122011218,1,122.46,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564582505,712602.00
07/31/2019 10:15,2,5.025,ACTIVE,215.32,351.37,60.049,1564582504,"201051344001025","174011545737251",28.55,36.30,0,306.88,406.67,145.2,138.2,0.667,1391097.5,1391097.5,10216,0,0,0,L,1122011218,1,122.91,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564582506,712603.00
07/31/2019 10:15,2,5.012,ACTIVE,215.54,352.27,60.022,1564582504,"201051344001093","174011545737251",28.75,35.20,0,327.32,388.04,145.9,138.9,0.681,1372724.0,1372724.0,10245,0,0,0,L,1122011218,1,123.36,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564582507,712604.00
07/31/2019 10:15,2,4.838,ACTIVE,215.77,351.07,60.017,1564582504,"201051344000458","174011545737251",28.53,36.00,0,327.62,389.84,139.8,133.0,0.667,1386174.9,1386174.9,10209,0,0,0,L,1122011218,1,122.68,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564582508,712605.00
07/31/2019 10:15,2,5.055,ACTIVE,214.41,350.17,60.033,1564582504,"201051344000890","174011545737251",28.05,40.00,0,326.42,384.13,143.6,136.7,0.667,1387993.8,1387993.8,10219,0,0,0,L,1122011218,1,122.91,121.33,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564582509,712606.00
07/31/2019 10:15,2,5.057,ACTIVE,215.77,348.96,60.022,1564582504,"201051344000988","174011545737251",18.29,30.80,0,331.53,379.32,93.7,88.5,0.438,1050509.5,1050509.5,10207,0,0,0,L,1122011218,1,122.46,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564582510,712607.00
07/31/2019 10:15,2,4.887,ACTIVE,215.54,351.37,60.022,1564582504,"201051344000582","174011545737251",28.49,32.60,0,327.62,387.14,140.8,134.0,0.667,1365041.0,1365041.0,10211,0,0,0,L,1122011218,1,123.14,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564582511,712608.00
07/31/2019 10:15,2,4.990,ACTIVE,214.87,350.77,60.022,1564582504,"201051344000868","174011545737251",28.47,30.00,0,327.32,391.64,143.9,137.0,0.667,1373058.9,1373058.9,10207,0,0,0,L,1122011218,1,122.01,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564582512,712609.00
07/31/2019 10:15,2,4.855,ACTIVE,216.00,352.27,60.017,1564582504,"201051344000576","174011545737251",28.78,32.80,0,327.62,392.25,141.6,134.7,0.636,1388971.3,1388971.3,10235,0,0,0,L,1122011218,1,122.91,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564582513,712610.00
07/31/2019 10:15,2,4.980,ACTIVE,215.77,352.57,60.017,1564582504,"201051344001158","174011545737251",28.01,34.50,0,327.02,386.53,141.3,134.5,0.663,1366467.6,1366467.6,10207,0,0,0,L,1122011218,1,122.46,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564582514,712611.00
07/31/2019 10:15,2,4.910,ACTIVE,215.32,349.86,60.054,1564582504,"201051344000917","174011545737251",28.53,37.80,0,327.62,385.93,141.8,135.0,0.658,1382289.0,1382289.0,10244,0,0,0,L,1122011218,1,122.91,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564582515,712612.00
07/31/2019 10:15,2,4.871,ACTIVE,214.87,346.26,60.017,1564582504,"201051344000417","174011545737251",18.61,42.00,0,327.62,369.70,91.9,86.8,0.415,1091042.3,1091042.3,10236,0,0,0,L,1122011218,1,122.68,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564582516,712613.00
07/31/2019 10:15,2,4.963,ACTIVE,214.41,350.77,60.028,1564582504,"201051344000685","174011545737251",27.83,34.00,0,327.92,385.03,139.9,133.1,0.685,1388210.8,1388210.8,10225,0,0,0,L,1122011218,1,123.36,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564582517,712614.00
07/31/2019 10:15,2,4.988,ACTIVE,215.77,351.67,60.033,1564582504,"201051344000651","174011545737251",28.49,33.80,0,328.82,387.44,143.9,136.9,0.667,1382778.0,1382778.0,10218,0,0,0,L,1122011218,1,123.81,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564582517,712615.00
07/31/2019 10:15,2,4.926,ACTIVE,214.41,350.17,59.990,1564582504,"201051344000594","174011545737251",28.33,40.20,0,327.92,393.15,141.3,134.5,0.658,1392517.7,1392517.7,10217,0,0,0,L,1122011218,1,122.01,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564582518,712616.00
07/31/2019 10:15,2,5.016,ACTIVE,216.00,353.77,60.017,1564582504,"201051344000469","174011545737251",28.49,29.30,0,327.02,394.95,144.7,137.7,0.676,1372824.4,1372824.4,10226,0,0,0,L,1122011218,1,122.23,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564582519,712617.00
07/31/2019 10:15,2,4.977,ACTIVE,215.77,352.57,60.017,1564582504,"201051344000585","174011545737251",28.69,35.20,0,328.52,385.93,144.6,137.6,0.681,1398586.5,1398586.5,10212,0,0,0,L,1122011218,1,122.91,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564582520,712618.00
07/31/2019 10:15,2,4.932,ACTIVE,216.22,354.07,60.022,1564582504,"201051344000853","174011545737251",28.51,32.20,0,332.73,396.45,142.3,135.5,0.667,1395522.9,1395522.9,10224,0,0,0,L,1122011218,1,123.14,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564582521,712619.00
07/31/2019 10:15,2,4.906,ACTIVE,214.64,351.37,60.022,1564582504,"201051344001145","174011545737251",28.29,33.30,0,327.02,385.33,140.6,133.8,0.654,1397102.1,1397102.1,10244,0,0,0,L,1122011218,1,122.91,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564582522,712620.00
07/31/2019 10:15,2,5.049,ACTIVE,215.09,352.87,60.022,1564582504,"201051344000438","174011545737251",28.01,38.60,0,328.22,387.14,143.2,136.3,0.663,1390635.0,1390635.0,10215,0,0,0,L,1122011218,1,123.14,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564582523,712621.00
07/31/2019 10:15,2,5.064,ACTIVE,215.09,351.07,60.028,1564582504,"201051344001135","174011545737251",28.03,33.50,0,319.51,391.64,143.9,136.9,0.654,1378367.7,1378367.7,10210,0,0,0,L,1122011218,1,123.14,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564582524,712622.00
07/31/2019 10:15,2,4.908,ACTIVE,215.77,352.87,60.022,1564582504,"201051344000983","174011545737251",28.65,33.30,0,328.22,387.74,142.4,135.5,0.667,1393786.0,1393786.0,10215,0,0,0,L,1122011218,1,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564582525,712623.00
07/31/2019 10:15,2,5.068,ACTIVE,215.32,351.37,60.022,1564582504,"201051344001203","174011545737251",28.55,38.20,0,328.82,387.44,146.6,139.6,0.698,1386491.8,1386491.8,10232,0,0,0,L,1122011218,1,123.59,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564582526,712624.00
07/31/2019 10:15,2,4.965,ACTIVE,214.19,349.86,60.017,1564582504,"201051344001230","174011545737251",28.63,37.50,0,326.72,383.53,143.9,137.0,0.689,1380825.0,1380825.0,10260,0,0,0,L,1122011218,1,122.68,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564582527,712625.00
07/31/2019 10:15,2,4.957,ACTIVE,214.19,349.56,60.028,1564582504,"201051344000646","174011545737251",28.37,39.80,0,326.12,386.83,142.3,135.4,0.667,1374858.1,1374858.1,10232,0,0,0,L,1122011218,1,122.91,121.55,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564582528,712626.00
07/31/2019 10:15,2,4.955,ACTIVE,214.87,351.37,60.022,1564582504,"201051344000867","174011545737251",28.53,37.00,0,328.82,391.04,143.2,136.2,0.654,1370954.9,1370954.9,10228,0,0,0,L,1122011218,1,122.46,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564582529,712627.00
07/31/2019 10:15,2,4.922,ACTIVE,215.09,352.57,60.017,1564582504,"201051344000633","174011545737251",28.35,41.80,0,326.42,389.54,141.3,134.4,0.654,1367662.9,1367662.9,10236,0,0,0,L,1122011218,1,122.46,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564582530,712628.00
07/31/2019 10:15,2,5.051,ACTIVE,214.41,350.47,60.022,1564582504,"201051344000955","174011545737251",28.53,38.60,0,327.32,385.33,146.0,139.0,0.685,1395616.3,1395616.3,10228,0,0,0,L,1122011218,1,122.46,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564582531,712629.00
07/31/2019 10:15,2,4.885,ACTIVE,215.54,351.97,60.028,1564582504,"201051344000648","174011545737251",28.29,31.50,0,328.22,393.15,140.1,133.3,0.650,1381173.9,1381173.9,10210,0,0,0,L,1122011218,1,122.23,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564582532,712630.00
07/31/2019 10:15,2,4.898,ACTIVE,215.77,351.07,60.028,1564582504,"201051344000645","174011545737251",28.63,30.80,0,329.43,392.85,141.8,135.0,0.658,1386982.0,1386982.0,10217,0,0,0,L,1122011218,1,122.91,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564582533,712631.00
07/31/2019 10:15,2,4.871,ACTIVE,215.54,352.57,60.006,1564582504,"201051344000569","174011545737251",28.82,31.00,0,327.32,391.04,142.2,135.3,0.672,1404237.9,1404237.9,10213,0,0,0,L,1122011218,1,122.01,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564582534,712632.00
07/31/2019 10:15,2,4.967,ACTIVE,215.77,358.28,60.017,1564582504,"179051228000119","174011545737251",28.98,34.00,0,333.03,397.35,145.8,138.8,0.707,190193.5,190193.5,10310,0,0,0,L,46974696,1,122.68,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564582535,712633.00
07/31/2019 10:30,2,5.408,ACTIVE,216.67,353.77,60.017,1564583404,"201051344000579","174011545737251",28.05,37.30,0,329.13,392.25,153.7,146.4,0.716,1405735.7,1405735.7,10222,0,0,0,L,1122011218,1,123.14,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564583406,712634.00
07/31/2019 10:30,2,5.457,ALERT,215.54,353.17,60.028,1564583404,"201051344001025","174011545737251",28.41,37.80,0,298.47,395.55,156.9,149.5,0.716,1391133.3,1391133.3,10217,0,0,0,L,1122011218,1,123.14,122.68,0002,33,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564583408,712635.00
07/31/2019 10:30,2,5.436,ACTIVE,215.77,354.67,60.022,1564583404,"201051344001093","174011545737251",28.63,35.80,0,333.03,391.64,157.4,150.0,0.742,1372760.1,1372760.1,10246,0,0,0,L,1122011218,1,123.36,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564583408,712636.00
07/31/2019 10:30,2,5.236,ACTIVE,216.67,354.97,60.028,1564583404,"201051344000458","174011545737251",28.63,37.50,0,330.03,388.04,151.8,144.6,0.707,1386209.6,1386209.6,10210,0,0,0,L,1122011218,1,123.14,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564583409,712637.00
07/31/2019 10:30,2,5.490,ACTIVE,214.64,352.87,60.006,1564583404,"201051344000890","174011545737251",27.79,41.00,0,331.83,386.83,154.4,147.1,0.720,1388029.3,1388029.3,10220,0,0,0,L,1122011218,1,123.14,121.55,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564583410,712638.00
07/31/2019 10:30,2,5.479,ACTIVE,216.67,351.67,60.028,1564583404,"201051344000988","174011545737251",18.23,31.30,0,333.03,374.21,101.2,95.7,0.473,1050532.6,1050532.6,10208,0,0,0,L,1122011218,1,123.14,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564583411,712639.00
07/31/2019 10:30,2,5.402,ACTIVE,215.77,354.97,60.033,1564583404,"201051344000582","174011545737251",27.87,33.30,0,314.70,405.47,152.5,145.3,0.712,1365075.9,1365075.9,10212,0,0,0,L,1122011218,1,123.36,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564583412,712640.00
07/31/2019 10:30,2,5.445,ACTIVE,215.54,353.47,60.033,1564583404,"201051344000868","174011545737251",28.23,30.80,0,332.43,391.04,155.7,148.3,0.698,1373094.5,1373094.5,10208,0,0,0,L,1122011218,1,122.68,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564583413,712641.00
07/31/2019 10:30,2,5.268,ACTIVE,216.67,355.58,60.012,1564583404,"201051344000576","174011545737251",28.73,33.80,0,332.13,389.24,153.2,145.9,0.707,1389006.4,1389006.4,10236,0,0,0,L,1122011218,1,123.14,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564583414,712642.00
07/31/2019 10:30,2,5.352,ACTIVE,216.67,354.97,60.017,1564583404,"201051344001158","174011545737251",28.17,35.00,0,332.43,389.24,152.7,145.4,0.720,1366502.6,1366502.6,10208,0,0,0,L,1122011218,1,122.91,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564583415,712643.00
07/31/2019 10:30,2,5.324,ACTIVE,215.54,353.77,60.017,1564583404,"201051344000917","174011545737251",28.49,38.40,0,319.81,398.26,153.6,146.3,0.716,1382324.1,1382324.1,10245,0,0,0,L,1122011218,1,123.14,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564583416,712644.00
07/31/2019 10:30,2,5.281,ACTIVE,214.87,347.16,60.065,1564583404,"201051344000417","174011545737251",18.53,42.00,0,331.83,370.30,99.1,93.7,0.460,1091064.9,1091064.9,10237,0,0,0,L,1122011218,1,122.91,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564583417,712645.00
07/31/2019 10:30,2,5.350,ACTIVE,214.64,351.97,60.022,1564583404,"201051344000685","174011545737251",27.91,35.20,0,331.83,387.74,151.2,144.0,0.734,1388245.4,1388245.4,10226,0,0,0,L,1122011218,1,123.59,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564583418,712646.00
07/31/2019 10:30,2,5.484,ACTIVE,216.00,352.57,59.996,1564583404,"201051344000651","174011545737251",28.03,35.20,0,312.59,409.68,155.6,148.2,0.720,1382813.6,1382813.6,10219,0,0,0,L,1122011218,1,124.04,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564583419,712647.00
07/31/2019 10:30,2,5.312,ACTIVE,215.09,352.57,60.017,1564583404,"201051344000594","174011545737251",28.43,42.00,0,330.93,389.24,152.8,145.6,0.712,1392552.8,1392552.8,10218,0,0,0,L,1122011218,1,122.46,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564583420,712648.00
07/31/2019 10:30,2,5.410,ACTIVE,216.90,355.58,60.028,1564583404,"201051344000469","174011545737251",28.59,30.00,0,331.53,391.04,156.7,149.3,0.738,1372860.3,1372860.3,10227,0,0,0,L,1122011218,1,122.91,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564583421,712649.00
07/31/2019 10:30,2,5.479,ACTIVE,216.00,354.97,60.038,1564583404,"201051344000585","174011545737251",28.17,35.80,0,308.09,419.00,156.3,148.9,0.738,1398622.3,1398622.3,10213,0,0,0,L,1122011218,1,123.14,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564583421,712650.00
07/31/2019 10:30,2,5.332,ACTIVE,217.13,354.97,60.028,1564583404,"201051344000853","174011545737251",28.61,33.50,0,332.13,400.36,154.5,147.2,0.720,1395558.2,1395558.2,10225,0,0,0,L,1122011218,1,123.81,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564583422,712651.00
07/31/2019 10:30,2,5.350,ACTIVE,214.87,351.97,60.038,1564583404,"201051344001145","174011545737251",28.11,34.50,0,332.13,388.94,152.2,145.0,0.707,1397136.9,1397136.9,10245,0,0,0,L,1122011218,1,123.14,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564583423,712652.00
07/31/2019 10:30,2,5.457,ACTIVE,215.32,354.37,60.028,1564583404,"201051344000438","174011545737251",27.99,40.00,0,333.33,389.54,154.6,147.3,0.716,1390670.5,1390670.5,10216,0,0,0,L,1122011218,1,123.59,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564583424,712653.00
07/31/2019 10:30,2,5.441,ACTIVE,215.54,352.27,60.028,1564583404,"201051344001135","174011545737251",28.25,34.30,0,308.99,393.45,155.6,148.2,0.716,1378403.4,1378403.4,10211,0,0,0,L,1122011218,1,123.36,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564583425,712654.00
07/31/2019 10:30,2,5.318,ACTIVE,216.67,354.97,60.022,1564583404,"201051344000983","174011545737251",28.61,34.00,0,330.93,397.05,154.2,146.9,0.720,1393821.3,1393821.3,10216,0,0,0,L,1122011218,1,123.36,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564583426,712655.00
07/31/2019 10:30,2,5.545,ACTIVE,215.77,352.87,60.033,1564583404,"201051344001203","174011545737251",28.23,39.50,0,331.23,391.64,158.6,151.1,0.716,1386528.1,1386528.1,10233,0,0,0,L,1122011218,1,123.81,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564583427,712656.00
07/31/2019 10:30,2,5.404,ACTIVE,214.41,352.87,60.043,1564583404,"201051344001230","174011545737251",28.45,38.60,0,327.92,385.93,155.6,148.2,0.742,1380860.7,1380860.7,10261,0,0,0,L,1122011218,1,122.91,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564583428,712657.00
07/31/2019 10:30,2,5.375,ACTIVE,214.41,351.67,60.059,1564583404,"201051344000646","174011545737251",28.27,41.50,0,331.23,387.14,153.8,146.6,0.725,1374893.4,1374893.4,10233,0,0,0,L,1122011218,1,123.14,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564583429,712658.00
07/31/2019 10:30,2,5.436,ACTIVE,216.00,352.87,60.017,1564583404,"201051344000867","174011545737251",28.07,39.30,0,329.73,391.04,154.5,147.2,0.712,1370990.4,1370990.4,10229,0,0,0,L,1122011218,1,123.14,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564583430,712659.00
07/31/2019 10:30,2,5.346,ACTIVE,216.00,356.48,60.012,1564583404,"201051344000633","174011545737251",28.25,42.80,0,329.43,391.34,152.9,145.7,0.716,1367697.9,1367697.9,10237,0,0,0,L,1122011218,1,123.14,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564583431,712660.00
07/31/2019 10:30,2,5.527,ACTIVE,214.64,353.17,60.028,1564583404,"201051344000955","174011545737251",28.05,39.80,0,331.83,385.93,156.9,149.5,0.742,1395652.4,1395652.4,10229,0,0,0,L,1122011218,1,122.68,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564583432,712661.00
07/31/2019 10:30,2,5.250,ACTIVE,216.22,353.77,60.033,1564583404,"201051344000648","174011545737251",28.51,32.40,0,333.33,389.84,151.5,144.3,0.703,1381208.6,1381208.6,10211,0,0,0,L,1122011218,1,122.68,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564583433,712662.00
07/31/2019 10:30,2,5.428,ACTIVE,216.67,355.58,60.028,1564583404,"201051344000645","174011545737251",27.97,32.20,0,332.43,389.24,153.7,146.4,0.698,1387017.2,1387017.2,10218,0,0,0,L,1122011218,1,123.36,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564583434,712663.00
07/31/2019 10:30,2,5.340,ACTIVE,216.45,352.87,60.012,1564583404,"201051344000569","174011545737251",28.55,31.30,0,332.13,396.75,154.3,147.0,0.742,1404273.3,1404273.3,10214,0,0,0,L,1122011218,1,122.68,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564583435,712664.00
07/31/2019 10:30,2,5.428,ACTIVE,216.67,360.38,60.028,1564583404,"179051228000119","174011545737251",28.73,35.20,0,335.14,392.55,157.8,150.4,0.760,190229.6,190229.6,10311,0,0,0,L,46974696,1,123.14,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564583436,712665.00
07/31/2019 10:45,2,5.811,ACTIVE,216.90,355.88,59.980,1564584304,"201051344000579","174011545737251",27.77,38.60,0,331.83,392.85,163.4,155.8,0.773,1405773.4,1405773.4,10223,0,0,0,L,1122011218,1,122.91,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564584305,712666.00
07/31/2019 10:45,2,5.930,ACTIVE,215.77,353.77,59.980,1564584304,"201051344001025","174011545737251",27.87,39.30,0,333.03,394.95,167.4,159.7,0.760,1391171.9,1391171.9,10219,0,0,0,L,1122011218,1,123.36,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564584306,712667.00
07/31/2019 10:45,2,5.855,ACTIVE,216.00,355.88,60.022,1564584304,"201051344001093","174011545737251",28.19,37.00,0,332.13,394.65,167.0,159.3,0.773,1372798.7,1372798.7,10247,0,0,0,L,1122011218,1,123.59,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564584307,712668.00
07/31/2019 10:45,2,5.721,ACTIVE,216.90,356.18,59.980,1564584304,"201051344000458","174011545737251",27.87,36.00,0,330.63,393.15,161.4,153.9,0.765,1386246.9,1386246.9,10211,0,0,0,L,1122011218,1,123.14,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564584308,712669.00
07/31/2019 10:45,2,5.875,ACTIVE,214.87,353.17,59.953,1564584304,"201051344000890","174011545737251",27.61,42.50,0,332.13,391.94,164.3,156.7,0.769,1388067.3,1388067.3,10221,0,0,0,L,1122011218,1,123.36,121.55,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564584309,712670.00
07/31/2019 10:45,2,5.830,ACTIVE,216.90,351.97,59.990,1564584304,"201051344000988","174011545737251",18.25,32.40,0,333.03,376.92,107.8,102.2,0.508,1050557.3,1050557.3,10209,0,0,0,L,1122011218,1,122.91,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564584310,712671.00
07/31/2019 10:45,2,5.736,ACTIVE,216.22,354.67,59.975,1564584304,"201051344000582","174011545737251",27.97,34.50,0,331.53,394.05,162.5,154.9,0.769,1365113.3,1365113.3,10213,0,0,0,L,1122011218,1,123.81,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564584311,712672.00
07/31/2019 10:45,2,5.848,ACTIVE,215.77,355.58,59.980,1564584304,"201051344000868","174011545737251",28.03,32.00,0,332.73,394.05,165.9,158.2,0.765,1373132.8,1373132.8,10209,0,0,0,L,1122011218,1,122.46,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564584312,712673.00
07/31/2019 10:45,2,5.705,ACTIVE,217.13,356.48,59.985,1564584304,"201051344000576","174011545737251",28.25,35.20,0,331.83,392.25,163.2,155.5,0.747,1389044.0,1389044.0,10237,0,0,0,L,1122011218,1,123.14,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564584313,712674.00
07/31/2019 10:45,2,5.803,ACTIVE,216.90,355.58,59.959,1564584304,"201051344001158","174011545737251",27.67,37.00,0,331.23,392.25,162.7,155.1,0.765,1366540.0,1366540.0,10209,0,0,0,L,1122011218,1,122.91,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564584314,712675.00
07/31/2019 10:45,2,5.742,ACTIVE,215.77,353.17,60.006,1564584304,"201051344000917","174011545737251",28.11,40.20,0,332.13,393.15,163.5,155.9,0.765,1382361.8,1382361.8,10246,0,0,0,L,1122011218,1,123.36,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564584315,712676.00
07/31/2019 10:45,2,5.787,ACTIVE,214.87,347.46,60.001,1564584304,"201051344000417","174011545737251",17.99,43.80,0,332.43,372.41,105.4,99.8,0.486,1091089.1,1091089.1,10238,0,0,0,L,1122011218,1,122.91,122.01,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564584316,712677.00
07/31/2019 10:45,2,5.811,ACTIVE,214.87,353.17,59.990,1564584304,"201051344000685","174011545737251",27.23,37.00,0,331.83,390.14,160.3,152.8,0.778,1388282.5,1388282.5,10227,0,0,0,L,1122011218,1,123.81,121.78,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564584317,712678.00
07/31/2019 10:45,2,5.855,ACTIVE,216.22,355.88,60.006,1564584304,"201051344000651","174011545737251",27.89,37.30,0,332.13,393.45,165.4,157.8,0.760,1382851.8,1382851.8,10220,0,0,0,L,1122011218,1,124.27,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564584318,712679.00
07/31/2019 10:45,2,5.764,ACTIVE,215.32,354.07,60.012,1564584304,"201051344000594","174011545737251",27.89,43.80,0,330.93,392.85,162.8,155.2,0.756,1392590.3,1392590.3,10219,0,0,0,L,1122011218,1,122.23,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564584318,712680.00
07/31/2019 10:45,2,5.738,ACTIVE,216.90,355.88,59.985,1564584304,"201051344000469","174011545737251",28.65,30.50,0,331.23,394.35,166.5,158.8,0.791,1372898.7,1372898.7,10228,0,0,0,L,1122011218,1,122.68,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564584319,712681.00
07/31/2019 10:45,2,5.848,ACTIVE,216.00,355.28,60.012,1564584304,"201051344000585","174011545737251",28.15,37.50,0,332.43,393.75,166.7,159.0,0.787,1398660.7,1398660.7,10214,0,0,0,L,1122011218,1,123.14,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564584320,712682.00
07/31/2019 10:45,2,5.750,ACTIVE,217.13,356.18,60.012,1564584304,"201051344000853","174011545737251",28.25,35.40,0,332.73,392.55,164.4,156.8,0.765,1395596.1,1395596.1,10226,0,0,0,L,1122011218,1,123.36,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564584321,712683.00
07/31/2019 10:45,2,5.742,ACTIVE,214.87,353.47,59.932,1564584304,"201051344001145","174011545737251",27.83,36.00,0,333.03,392.55,161.8,154.3,0.760,1397174.3,1397174.3,10246,0,0,0,L,1122011218,1,123.14,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564584322,712684.00
07/31/2019 10:45,2,5.857,ACTIVE,215.77,355.28,60.012,1564584304,"201051344000438","174011545737251",27.67,41.50,0,329.43,393.15,164.2,156.5,0.760,1390708.4,1390708.4,10217,0,0,0,L,1122011218,1,123.81,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564584323,712685.00
07/31/2019 10:45,2,5.863,ACTIVE,215.77,353.47,60.033,1564584304,"201051344001135","174011545737251",27.83,35.40,0,333.03,393.75,165.3,157.6,0.756,1378441.5,1378441.5,10212,0,0,0,L,1122011218,1,123.59,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564584324,712686.00
07/31/2019 10:45,2,5.656,ACTIVE,216.90,357.08,60.006,1564584304,"201051344000983","174011545737251",28.63,35.20,0,331.83,393.75,164.0,156.4,0.773,1393859.2,1393859.2,10217,0,0,0,L,1122011218,1,123.14,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564584325,712687.00
07/31/2019 10:45,2,5.867,ACTIVE,215.77,354.07,60.001,1564584304,"201051344001203","174011545737251",28.33,42.50,0,330.03,394.05,168.2,160.5,0.778,1386567.0,1386567.0,10234,0,0,0,L,1122011218,1,124.04,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564584326,712688.00
07/31/2019 10:45,2,5.832,ACTIVE,214.64,352.57,60.001,1564584304,"201051344001230","174011545737251",28.05,39.50,0,327.02,388.94,165.7,158.0,0.791,1380898.8,1380898.8,10262,0,0,0,L,1122011218,1,123.14,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564584327,712689.00
07/31/2019 10:45,2,5.768,ACTIVE,214.41,352.87,60.001,1564584304,"201051344000646","174011545737251",27.99,43.40,0,328.22,392.25,163.5,155.9,0.765,1374931.1,1374931.1,10234,0,0,0,L,1122011218,1,123.14,121.78,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564584328,712690.00
07/31/2019 10:45,2,5.805,ACTIVE,216.00,353.47,59.980,1564584304,"201051344000867","174011545737251",28.01,38.80,0,324.62,396.15,164.6,156.9,0.729,1371028.4,1371028.4,10230,0,0,0,L,1122011218,1,122.91,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564584329,712691.00
07/31/2019 10:45,2,5.746,ACTIVE,215.77,355.58,59.985,1564584304,"201051344000633","174011545737251",27.89,42.80,0,329.43,393.75,162.3,154.8,0.742,1367735.4,1367735.4,10238,0,0,0,L,1122011218,1,122.68,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564584330,712692.00
07/31/2019 10:45,2,5.922,ACTIVE,214.87,353.47,60.006,1564584304,"201051344000955","174011545737251",27.73,40.80,0,329.43,393.15,166.4,158.7,0.800,1395690.9,1395690.9,10230,0,0,0,L,1122011218,1,122.68,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564584331,712693.00
07/31/2019 10:45,2,5.625,ACTIVE,216.45,354.97,59.990,1564584304,"201051344000648","174011545737251",28.27,33.50,0,332.13,393.15,161.2,153.7,0.760,1381245.7,1381245.7,10212,0,0,0,L,1122011218,1,122.46,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564584332,712694.00
07/31/2019 10:45,2,5.725,ACTIVE,216.90,354.07,60.001,1564584304,"201051344000645","174011545737251",28.13,33.30,0,331.83,392.55,163.2,155.6,0.747,1387054.8,1387054.8,10219,0,0,0,L,1122011218,1,123.14,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564584333,712695.00
07/31/2019 10:45,2,5.703,ACTIVE,216.67,353.77,59.985,1564584304,"201051344000569","174011545737251",28.49,32.80,0,330.63,393.75,164.4,156.8,0.773,1404311.2,1404311.2,10215,0,0,0,L,1122011218,1,122.46,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564584334,712696.00
07/31/2019 10:45,2,5.826,ACTIVE,216.67,361.89,59.964,1564584304,"179051228000119","174011545737251",28.45,36.30,0,336.94,397.96,167.9,160.1,0.809,190268.4,190268.4,10312,0,0,0,L,46974696,1,122.91,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564584335,712697.00
07/31/2019 11:00,2,6.258,ACTIVE,217.13,358.28,59.980,1564585204,"201051344000579","174011545737251",27.39,40.20,0,329.43,397.05,173.5,165.6,0.826,1405813.5,1405813.5,10224,0,0,0,L,1122011218,1,123.14,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564585205,712698.00
07/31/2019 11:00,2,6.342,ACTIVE,216.00,355.28,59.996,1564585204,"201051344001025","174011545737251",27.81,40.40,0,331.53,397.96,178.6,170.4,0.822,1391213.1,1391213.1,10220,0,0,0,L,1122011218,1,123.36,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564585206,712699.00
07/31/2019 11:00,2,6.227,ACTIVE,216.22,358.28,59.980,1564585204,"201051344001093","174011545737251",28.17,38.60,0,331.53,397.96,177.7,169.6,0.818,1372839.8,1372839.8,10248,0,0,0,L,1122011218,1,123.81,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564585207,712700.00
07/31/2019 11:00,2,6.076,ACTIVE,217.13,357.08,59.985,1564585204,"201051344000458","174011545737251",28.07,37.30,0,331.53,400.36,172.6,164.7,0.813,1386286.6,1386286.6,10212,0,0,0,L,1122011218,1,123.36,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564585208,712701.00
07/31/2019 11:00,2,6.252,ACTIVE,214.87,354.67,60.001,1564585204,"201051344000890","174011545737251",27.65,44.30,0,331.53,396.45,175.1,167.1,0.813,1388107.6,1388107.6,10222,0,0,0,L,1122011218,1,123.14,121.33,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564585209,712702.00
07/31/2019 11:00,2,6.256,ACTIVE,216.90,352.87,60.006,1564585204,"201051344000988","174011545737251",18.03,34.00,0,332.73,378.42,114.2,108.3,0.539,1050583.5,1050583.5,10210,0,0,0,L,1122011218,1,122.91,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564585210,712703.00
07/31/2019 11:00,2,6.162,ACTIVE,216.22,355.58,59.990,1564585204,"201051344000582","174011545737251",27.73,35.60,0,331.83,397.66,173.2,165.2,0.813,1365153.3,1365153.3,10214,0,0,0,L,1122011218,1,123.59,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564585211,712704.00
07/31/2019 11:00,2,6.232,ACTIVE,215.54,355.58,60.001,1564585204,"201051344000868","174011545737251",28.05,33.50,0,332.13,397.66,177.0,168.9,0.818,1373173.6,1373173.6,10210,0,0,0,L,1122011218,1,122.46,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564585212,712705.00
07/31/2019 11:00,2,6.082,ACTIVE,216.90,357.08,59.985,1564585204,"201051344000576","174011545737251",28.23,36.50,0,330.63,395.25,173.9,165.9,0.787,1389084.1,1389084.1,10238,0,0,0,L,1122011218,1,123.14,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564585213,712706.00
07/31/2019 11:00,2,6.115,ACTIVE,217.13,356.48,59.985,1564585204,"201051344001158","174011545737251",27.89,38.40,0,330.33,395.25,172.6,164.7,0.800,1366579.9,1366579.9,10210,0,0,0,L,1122011218,1,123.14,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564585214,712707.00
07/31/2019 11:00,2,6.201,ACTIVE,215.77,354.97,59.969,1564585204,"201051344000917","174011545737251",27.77,41.50,0,332.13,395.55,174.4,166.4,0.818,1382402.0,1382402.0,10247,0,0,0,L,1122011218,1,123.14,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564585215,712708.00
07/31/2019 11:00,2,6.172,ACTIVE,214.87,348.36,60.001,1564585204,"201051344000417","174011545737251",17.91,46.60,0,332.73,373.01,112.1,106.3,0.508,1091114.8,1091114.8,10239,0,0,0,L,1122011218,1,122.91,122.01,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564585216,712709.00
07/31/2019 11:00,2,6.156,ACTIVE,214.87,354.97,60.012,1564585204,"201051344000685","174011545737251",27.61,38.40,0,330.93,394.95,172.2,164.3,0.844,1388322.2,1388322.2,10228,0,0,0,L,1122011218,1,123.59,121.78,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564585217,712710.00
07/31/2019 11:00,2,6.283,ACTIVE,216.22,353.47,60.006,1564585204,"201051344000651","174011545737251",27.73,38.60,0,331.23,396.45,176.3,168.3,0.804,1382892.5,1382892.5,10221,0,0,0,L,1122011218,1,124.04,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564585218,712711.00
07/31/2019 11:00,2,6.207,ACTIVE,215.09,354.07,60.001,1564585204,"201051344000594","174011545737251",27.61,44.80,0,331.53,396.45,173.6,165.6,0.809,1392630.3,1392630.3,10220,0,0,0,L,1122011218,1,122.46,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564585219,712712.00
07/31/2019 11:00,2,6.174,ACTIVE,217.13,356.78,59.980,1564585204,"201051344000469","174011545737251",28.41,31.50,0,330.03,397.35,177.5,169.4,0.844,1372939.7,1372939.7,10229,0,0,0,L,1122011218,1,122.68,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564585220,712713.00
07/31/2019 11:00,2,6.262,ACTIVE,216.00,358.28,60.006,1564585204,"201051344000585","174011545737251",28.15,38.80,0,331.83,397.05,178.5,170.4,0.844,1398701.8,1398701.8,10215,0,0,0,L,1122011218,1,123.14,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564585220,712714.00
07/31/2019 11:00,2,6.066,ACTIVE,217.35,358.28,60.006,1564585204,"201051344000853","174011545737251",28.55,36.30,0,333.63,395.55,175.4,167.4,0.822,1395636.6,1395636.6,10227,0,0,0,L,1122011218,1,123.59,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564585221,712715.00
07/31/2019 11:00,2,6.207,ACTIVE,214.87,354.07,60.001,1564585204,"201051344001145","174011545737251",27.53,37.30,0,332.43,396.45,173.1,165.2,0.813,1397214.1,1397214.1,10247,0,0,0,L,1122011218,1,123.14,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564585222,712716.00
07/31/2019 11:00,2,6.236,ACTIVE,215.54,356.48,60.006,1564585204,"201051344000438","174011545737251",27.65,42.00,0,332.13,397.05,174.6,166.6,0.822,1390748.8,1390748.8,10218,0,0,0,L,1122011218,1,123.59,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564585223,712717.00
07/31/2019 11:00,2,6.303,ACTIVE,215.54,355.28,59.996,1564585204,"201051344001135","174011545737251",27.63,37.30,0,332.13,397.35,176.4,168.4,0.809,1378482.2,1378482.2,10213,0,0,0,L,1122011218,1,123.36,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564585224,712718.00
07/31/2019 11:00,2,6.164,ACTIVE,216.67,358.28,60.006,1564585204,"201051344000983","174011545737251",28.03,36.30,0,330.03,396.45,174.9,166.9,0.826,1393899.6,1393899.6,10218,0,0,0,L,1122011218,1,122.91,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564585225,712719.00
07/31/2019 11:00,2,6.330,ACTIVE,215.77,354.37,59.975,1564585204,"201051344001203","174011545737251",27.99,44.30,0,332.13,397.66,179.4,171.2,0.831,1386608.4,1386608.4,10235,0,0,0,L,1122011218,1,123.81,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564585226,712720.00
07/31/2019 11:00,2,6.262,ACTIVE,214.41,353.77,60.001,1564585204,"201051344001230","174011545737251",27.77,40.80,0,325.82,394.35,176.1,168.0,0.835,1380939.5,1380939.5,10263,0,0,0,L,1122011218,1,122.91,121.55,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564585227,712721.00
07/31/2019 11:00,2,6.154,ACTIVE,214.64,353.77,59.980,1564585204,"201051344000646","174011545737251",28.05,44.80,0,326.72,395.85,174.8,166.8,0.800,1374971.4,1374971.4,10235,0,0,0,L,1122011218,1,123.14,121.78,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564585229,712722.00
