ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/31/2019 11:00,2,6.227,ACTIVE,215.77,352.87,59.996,1564585204,"201051344000867","174011545737251",27.81,40.80,0,325.82,399.46,175.3,167.3,0.778,1371068.9,1371068.9,10231,0,0,0,L,1122011218,1,122.91,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564585230,712723.00
07/31/2019 11:00,2,6.215,ACTIVE,216.00,356.48,60.001,1564585204,"201051344000633","174011545737251",27.55,44.30,0,327.92,397.66,173.3,165.3,0.809,1367775.4,1367775.4,10239,0,0,0,L,1122011218,1,122.68,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564585230,712724.00
07/31/2019 11:00,2,6.258,ACTIVE,214.87,353.77,59.953,1564585204,"201051344000955","174011545737251",28.01,41.00,0,331.23,396.75,177.4,169.3,0.844,1395731.9,1395731.9,10231,0,0,0,L,1122011218,1,122.68,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564585231,712725.00
07/31/2019 11:00,2,6.059,ACTIVE,216.67,357.68,59.990,1564585204,"201051344000648","174011545737251",27.97,35.00,0,331.83,395.85,171.6,163.7,0.804,1381285.3,1381285.3,10213,0,0,0,L,1122011218,1,122.46,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564585232,712726.00
07/31/2019 11:00,2,6.170,ACTIVE,216.90,356.18,60.001,1564585204,"201051344000645","174011545737251",27.87,35.00,0,331.23,395.55,174.0,166.1,0.795,1387095.0,1387095.0,10220,0,0,0,L,1122011218,1,123.14,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564585233,712727.00
07/31/2019 11:00,2,6.096,ACTIVE,216.90,357.98,59.990,1564585204,"201051344000569","174011545737251",28.47,33.50,0,330.93,397.35,175.7,167.6,0.822,1404351.8,1404351.8,10216,0,0,0,L,1122011218,1,122.46,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564585234,712728.00
07/31/2019 11:00,2,6.172,ACTIVE,216.90,362.79,59.980,1564585204,"179051228000119","174011545737251",28.59,37.50,0,336.34,402.16,178.6,170.5,0.871,190309.7,190309.7,10313,0,0,0,L,46974696,1,123.14,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564585235,712729.00
07/31/2019 11:15,2,6.170,ACTIVE,217.13,356.18,60.022,1564586104,"201051344000579","174011545737251",27.85,42.30,0,330.03,400.06,174.1,166.1,0.791,1405855.4,1405855.4,10225,0,0,0,L,1122011218,1,123.36,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564586106,712730.00
07/31/2019 11:15,2,6.379,ACTIVE,216.22,356.18,59.975,1564586104,"201051344001025","174011545737251",27.71,42.50,0,325.82,400.36,178.9,170.8,0.826,1391256.2,1391256.2,10221,0,0,0,L,1122011218,1,123.36,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564586107,712731.00
07/31/2019 11:15,2,6.287,ACTIVE,216.22,356.78,60.012,1564586104,"201051344001093","174011545737251",27.95,40.20,0,330.33,400.06,177.8,169.7,0.826,1372882.6,1372882.6,10249,0,0,0,L,1122011218,1,123.59,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564586108,712732.00
07/31/2019 11:15,2,6.193,ACTIVE,217.13,356.78,59.980,1564586104,"201051344000458","174011545737251",27.71,38.60,0,327.32,401.26,173.7,165.7,0.800,1386328.2,1386328.2,10213,0,0,0,L,1122011218,1,123.36,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564586108,712733.00
07/31/2019 11:15,2,6.418,ACTIVE,214.87,354.37,60.001,1564586104,"201051344000890","174011545737251",26.92,46.00,0,331.83,398.56,175.1,167.0,0.813,1388149.8,1388149.8,10223,0,0,0,L,1122011218,1,123.36,121.55,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564586109,712734.00
07/31/2019 11:15,2,6.354,ACTIVE,217.35,352.57,59.996,1564586104,"201051344000988","174011545737251",17.89,35.00,0,332.73,380.22,115.2,109.2,0.548,1050610.8,1050610.8,10211,0,0,0,L,1122011218,1,123.14,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564586110,712735.00
07/31/2019 11:15,2,6.291,ACTIVE,216.45,357.38,59.980,1564586104,"201051344000582","174011545737251",27.35,37.50,0,331.23,399.76,174.3,166.3,0.818,1365195.0,1365195.0,10215,0,0,0,L,1122011218,1,123.59,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564586111,712736.00
07/31/2019 11:15,2,6.379,ACTIVE,216.00,355.28,59.996,1564586104,"201051344000868","174011545737251",27.63,33.80,0,330.93,399.46,178.4,170.3,0.813,1373216.2,1373216.2,10211,0,0,0,L,1122011218,1,122.68,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564586112,712737.00
07/31/2019 11:15,2,6.209,ACTIVE,217.13,358.88,59.996,1564586104,"201051344000576","174011545737251",28.07,37.50,0,330.63,400.06,176.5,168.4,0.831,1389126.0,1389126.0,10239,0,0,0,L,1122011218,1,123.36,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564586113,712738.00
07/31/2019 11:15,2,6.332,ACTIVE,217.13,356.48,59.975,1564586104,"201051344001158","174011545737251",27.25,40.20,0,330.93,397.66,174.7,166.7,0.818,1366621.5,1366621.5,10211,0,0,0,L,1122011218,1,123.14,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564586114,712739.00
07/31/2019 11:15,2,6.281,ACTIVE,216.00,356.48,59.980,1564586104,"201051344000917","174011545737251",27.75,42.50,0,331.53,397.96,176.5,168.4,0.826,1382444.1,1382444.1,10248,0,0,0,L,1122011218,1,123.36,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564586115,712740.00
07/31/2019 11:15,2,6.223,ACTIVE,215.09,348.96,59.975,1564586104,"201051344000417","174011545737251",17.97,48.50,0,330.03,377.22,113.3,107.4,0.526,1091141.7,1091141.7,10240,0,0,0,L,1122011218,1,122.68,122.01,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564586116,712741.00
07/31/2019 11:15,2,6.277,ACTIVE,214.87,354.97,60.006,1564586104,"201051344000685","174011545737251",27.45,39.30,0,331.23,397.66,174.4,166.4,0.853,1388363.7,1388363.7,10229,0,0,0,L,1122011218,1,123.59,121.78,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564586117,712742.00
07/31/2019 11:15,2,6.391,ACTIVE,216.45,356.48,59.985,1564586104,"201051344000651","174011545737251",27.57,39.80,0,330.93,398.56,178.4,170.3,0.809,1382935.0,1382935.0,10222,0,0,0,L,1122011218,1,124.04,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564586118,712743.00
07/31/2019 11:15,2,6.250,ACTIVE,215.32,354.07,60.001,1564586104,"201051344000594","174011545737251",27.73,46.60,0,331.53,398.86,175.4,167.4,0.818,1392672.1,1392672.1,10221,0,0,0,L,1122011218,1,122.46,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564586119,712744.00
07/31/2019 11:15,2,6.389,ACTIVE,217.35,355.88,59.980,1564586104,"201051344000469","174011545737251",27.83,33.00,0,330.33,399.46,180.2,172.0,0.835,1372982.5,1372982.5,10230,0,0,0,L,1122011218,1,122.91,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564586120,712745.00
07/31/2019 11:15,2,6.371,ACTIVE,216.45,355.28,59.990,1564586104,"201051344000585","174011545737251",28.05,40.20,0,330.33,398.86,180.9,172.7,0.835,1398744.8,1398744.8,10216,0,0,0,L,1122011218,1,123.36,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564586121,712746.00
07/31/2019 11:15,2,6.271,ACTIVE,217.80,358.28,60.006,1564586104,"201051344000853","174011545737251",28.03,38.00,0,332.73,401.26,178.0,169.9,0.826,1395678.9,1395678.9,10228,0,0,0,L,1122011218,1,123.81,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564586122,712747.00
07/31/2019 11:15,2,6.279,ACTIVE,215.32,354.97,59.996,1564586104,"201051344001145","174011545737251",27.55,38.40,0,332.13,398.26,175.3,167.3,0.809,1397255.8,1397255.8,10248,0,0,0,L,1122011218,1,123.14,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564586123,712748.00
07/31/2019 11:15,2,6.428,ACTIVE,215.77,357.68,60.001,1564586104,"201051344000438","174011545737251",27.12,42.30,0,331.53,400.06,176.4,168.4,0.826,1390790.9,1390790.9,10219,0,0,0,L,1122011218,1,123.59,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564586124,712749.00
07/31/2019 11:15,2,6.377,ACTIVE,216.00,354.07,59.975,1564586104,"201051344001135","174011545737251",27.61,38.40,0,329.13,399.46,178.2,170.1,0.818,1378524.8,1378524.8,10214,0,0,0,L,1122011218,1,123.59,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564586125,712750.00
07/31/2019 11:15,2,6.355,ACTIVE,217.35,357.68,59.990,1564586104,"201051344000983","174011545737251",27.55,38.20,0,330.93,398.26,177.4,169.3,0.831,1393941.8,1393941.8,10219,0,0,0,L,1122011218,1,123.36,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564586126,712751.00
07/31/2019 11:15,2,6.432,ACTIVE,216.22,356.78,59.985,1564586104,"201051344001203","174011545737251",27.81,45.00,0,331.53,400.96,181.2,173.0,0.849,1386651.6,1386651.6,10236,0,0,0,L,1122011218,1,124.27,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564586127,712752.00
07/31/2019 11:15,2,6.316,ACTIVE,214.64,352.87,59.975,1564586104,"201051344001230","174011545737251",27.75,42.80,0,324.62,398.26,177.4,169.3,0.840,1380981.9,1380981.9,10264,0,0,0,L,1122011218,1,123.14,121.55,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564586128,712753.00
07/31/2019 11:15,2,6.371,ACTIVE,215.09,355.28,60.038,1564586104,"201051344000646","174011545737251",27.33,46.60,0,331.23,398.56,176.3,168.3,0.831,1375013.5,1375013.5,10236,0,0,0,L,1122011218,1,123.36,122.01,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564586129,712754.00
07/31/2019 11:15,2,6.301,ACTIVE,216.22,355.58,59.964,1564586104,"201051344000867","174011545737251",27.75,42.50,0,325.82,405.47,176.9,168.9,0.818,1371111.1,1371111.1,10232,0,0,0,L,1122011218,1,123.14,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564586130,712755.00
07/31/2019 11:15,2,6.318,ACTIVE,216.22,353.77,59.985,1564586104,"201051344000633","174011545737251",27.33,46.00,0,329.13,397.66,174.9,166.9,0.813,1367817.1,1367817.1,10240,0,0,0,L,1122011218,1,123.14,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564586131,712756.00
07/31/2019 11:15,2,6.416,ACTIVE,215.09,354.37,59.964,1564586104,"201051344000955","174011545737251",27.41,42.00,0,330.93,399.16,178.1,170.0,0.853,1395774.6,1395774.6,10232,0,0,0,L,1122011218,1,122.91,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564586132,712757.00
07/31/2019 11:15,2,6.182,ACTIVE,216.90,356.18,59.975,1564586104,"201051344000648","174011545737251",27.65,36.50,0,331.23,397.66,173.1,165.2,0.818,1381326.7,1381326.7,10214,0,0,0,L,1122011218,1,122.91,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564586133,712758.00
07/31/2019 11:15,2,6.320,ACTIVE,217.13,356.48,59.980,1564586104,"201051344000645","174011545737251",27.49,35.80,0,330.63,397.66,175.9,167.9,0.804,1387136.9,1387136.9,10221,0,0,0,L,1122011218,1,123.36,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564586134,712759.00
07/31/2019 11:15,2,6.217,ACTIVE,217.13,358.28,59.990,1564586104,"201051344000569","174011545737251",28.21,34.80,0,330.03,398.86,177.6,169.4,0.813,1404394.1,1404394.1,10217,0,0,0,L,1122011218,1,122.91,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564586135,712760.00
07/31/2019 11:15,2,6.309,ACTIVE,216.90,363.09,60.006,1564586104,"179051228000119","174011545737251",28.31,38.80,0,337.24,404.57,180.9,172.6,0.875,190352.8,190352.8,10314,0,0,0,L,46974696,1,123.14,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564586136,712761.00
07/31/2019 11:30,2,6.859,ACTIVE,218.26,360.08,60.033,1564587004,"201051344000579","174011545737251",27.53,43.80,0,316.20,407.57,191.4,182.8,0.879,1405898.8,1405898.8,10226,0,0,0,L,1122011218,1,123.59,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564587005,712762.00
07/31/2019 11:30,2,7.096,ACTIVE,216.90,358.58,60.033,1564587004,"201051344001025","174011545737251",27.39,43.20,0,330.33,403.07,196.8,188.0,0.906,1391300.7,1391300.7,10222,0,0,0,L,1122011218,1,124.04,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564587006,712763.00
07/31/2019 11:30,2,6.955,ACTIVE,216.90,359.78,60.012,1564587004,"201051344001093","174011545737251",27.81,40.60,0,330.03,402.77,195.9,187.2,0.910,1372926.9,1372926.9,10250,0,0,0,L,1122011218,1,124.27,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564587007,712764.00
07/31/2019 11:30,2,6.719,ALERT,218.48,360.08,60.033,1564587004,"201051344000458","174011545737251",27.89,40.80,0,300.27,406.07,189.9,181.3,0.902,1386371.2,1386371.2,10214,0,0,0,L,1122011218,1,123.81,124.27,0002,34,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564587009,712765.00
07/31/2019 11:30,2,7.018,ACTIVE,215.54,356.78,60.033,1564587004,"201051344000890","174011545737251",27.06,46.80,0,332.13,403.07,192.1,183.5,0.888,1388193.5,1388193.5,10224,0,0,0,L,1122011218,1,123.81,121.78,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564587010,712766.00
07/31/2019 11:30,2,6.928,ACTIVE,218.48,355.28,60.012,1564587004,"201051344000988","174011545737251",17.91,35.60,0,322.51,386.23,125.7,119.4,0.588,1050639.2,1050639.2,10212,0,0,0,L,1122011218,1,123.59,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564587011,712767.00
07/31/2019 11:30,2,6.924,ACTIVE,216.90,360.69,59.996,1564587004,"201051344000582","174011545737251",27.29,38.60,0,330.03,402.46,191.3,182.7,0.915,1365238.4,1365238.4,10216,0,0,0,L,1122011218,1,124.27,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564587012,712768.00
07/31/2019 11:30,2,6.979,ACTIVE,217.13,359.78,60.059,1564587004,"201051344000868","174011545737251",27.63,35.40,0,314.10,403.97,195.2,186.5,0.893,1373260.5,1373260.5,10212,0,0,0,L,1122011218,1,123.14,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564587012,712769.00
07/31/2019 11:30,2,6.809,ALERT,218.48,362.49,60.022,1564587004,"201051344000576","174011545737251",27.83,37.80,0,299.67,406.97,191.8,183.2,0.897,1389169.5,1389169.5,10240,0,0,0,L,1122011218,1,123.81,124.04,0002,33,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564587014,712770.00
07/31/2019 11:30,2,6.932,ACTIVE,218.48,361.29,60.028,1564587004,"201051344001158","174011545737251",27.10,41.50,0,326.42,408.18,190.0,181.5,0.875,1366664.8,1366664.8,10212,0,0,0,L,1122011218,1,123.59,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564587015,712771.00
07/31/2019 11:30,2,6.896,ACTIVE,216.67,357.08,60.033,1564587004,"201051344000917","174011545737251",27.55,43.40,0,330.03,400.96,192.4,183.7,0.902,1382487.8,1382487.8,10249,0,0,0,L,1122011218,1,124.04,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564587016,712772.00
07/31/2019 11:30,2,6.730,ACTIVE,215.77,350.17,60.022,1564587004,"201051344000417","174011545737251",18.03,48.80,0,331.53,382.63,123.0,116.8,0.579,1091169.5,1091169.5,10241,0,0,0,L,1122011218,1,123.36,122.23,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564587017,712773.00
07/31/2019 11:30,2,6.957,ACTIVE,215.32,356.48,60.049,1564587004,"201051344000685","174011545737251",27.21,40.60,0,331.83,401.56,191.8,183.2,0.932,1388407.2,1388407.2,10230,0,0,0,L,1122011218,1,124.27,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564587018,712774.00
07/31/2019 11:30,2,7.098,ACTIVE,217.13,359.48,60.038,1564587004,"201051344000651","174011545737251",26.98,40.80,0,330.33,401.26,194.0,185.3,0.879,1382979.1,1382979.1,10223,0,0,0,L,1122011218,1,124.94,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564587019,712775.00
07/31/2019 11:30,2,6.869,ACTIVE,216.67,360.38,60.028,1564587004,"201051344000594","174011545737251",27.39,48.30,0,321.31,402.77,190.5,181.9,0.879,1392715.5,1392715.5,10222,0,0,0,L,1122011218,1,122.91,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564587020,712776.00
07/31/2019 11:30,2,7.020,ALERT,218.71,361.59,60.028,1564587004,"201051344000469","174011545737251",27.43,33.30,0,299.37,407.57,195.0,186.3,0.928,1373026.8,1373026.8,10231,0,0,0,L,1122011218,1,123.59,124.72,0002,29,0,0,0,0,0,0,1,1042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564587022,712777.00
07/31/2019 11:30,2,6.992,ACTIVE,217.13,359.78,60.033,1564587004,"201051344000585","174011545737251",27.79,40.60,0,329.73,401.56,196.9,188.1,0.902,1398789.5,1398789.5,10217,0,0,0,L,1122011218,1,123.81,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564587023,712778.00
07/31/2019 11:30,2,6.883,ACTIVE,218.93,361.59,60.028,1564587004,"201051344000853","174011545737251",27.73,38.80,0,320.71,409.38,193.3,184.7,0.893,1395723.0,1395723.0,10229,0,0,0,L,1122011218,1,124.27,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564587023,712779.00
07/31/2019 11:30,2,6.879,ACTIVE,215.77,357.68,60.054,1564587004,"201051344001145","174011545737251",27.37,39.00,0,331.53,401.56,190.8,182.3,0.910,1397299.1,1397299.1,10249,0,0,0,L,1122011218,1,123.59,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564587024,712780.00
07/31/2019 11:30,2,6.918,ACTIVE,216.22,359.48,60.017,1564587004,"201051344000438","174011545737251",27.41,42.80,0,330.93,402.16,191.8,183.2,0.906,1390834.5,1390834.5,10220,0,0,0,L,1122011218,1,124.27,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564587025,712781.00
07/31/2019 11:30,2,6.963,ACTIVE,216.67,356.78,60.022,1564587004,"201051344001135","174011545737251",27.55,39.80,0,327.92,402.16,194.2,185.5,0.897,1378568.9,1378568.9,10215,0,0,0,L,1122011218,1,124.27,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564587026,712782.00
07/31/2019 11:30,2,6.832,ACTIVE,218.48,360.99,60.033,1564587004,"201051344000983","174011545737251",27.95,38.40,0,320.41,414.19,193.3,184.7,0.902,1393985.8,1393985.8,10220,0,0,0,L,1122011218,1,123.81,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564587028,712783.00
07/31/2019 11:30,2,7.018,ACTIVE,216.90,359.18,60.033,1564587004,"201051344001203","174011545737251",27.79,45.50,0,328.52,405.17,197.3,188.5,0.924,1386696.5,1386696.5,10237,0,0,0,L,1122011218,1,124.72,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564587029,712784.00
07/31/2019 11:30,2,6.969,ACTIVE,215.32,357.38,60.033,1564587004,"201051344001230","174011545737251",27.45,43.20,0,327.02,402.16,193.7,185.0,0.919,1381025.9,1381025.9,10265,0,0,0,L,1122011218,1,123.81,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564587030,712785.00
07/31/2019 11:30,2,7.031,ACTIVE,215.54,355.88,60.022,1564587004,"201051344000646","174011545737251",27.00,48.00,0,331.23,402.16,192.1,183.5,0.884,1375057.3,1375057.3,10237,0,0,0,L,1122011218,1,123.81,122.01,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564587031,712786.00
07/31/2019 11:30,2,6.918,ACTIVE,217.13,358.28,60.012,1564587004,"201051344000867","174011545737251",27.55,42.80,0,318.30,403.97,193.1,184.4,0.862,1371155.0,1371155.0,10233,0,0,0,L,1122011218,1,123.36,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564587032,712787.00
07/31/2019 11:30,2,6.893,ACTIVE,217.35,360.08,60.012,1564587004,"201051344000633","174011545737251",27.31,47.30,0,323.41,402.46,190.7,182.2,0.893,1367860.5,1367860.5,10241,0,0,0,L,1122011218,1,123.36,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564587033,712788.00
07/31/2019 11:30,2,7.062,ACTIVE,215.54,355.88,60.012,1564587004,"201051344000955","174011545737251",27.17,42.50,0,327.92,402.77,194.3,185.6,0.919,1395818.9,1395818.9,10233,0,0,0,L,1122011218,1,123.36,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564587034,712789.00
07/31/2019 11:30,2,6.820,ALERT,218.03,360.08,60.022,1564587004,"201051344000648","174011545737251",27.37,37.80,0,299.07,404.57,189.0,180.5,0.879,1381369.6,1381369.6,10215,0,0,0,L,1122011218,1,123.14,124.49,0002,34,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564587035,712790.00
07/31/2019 11:30,2,6.975,ACTIVE,218.26,359.78,60.022,1564587004,"201051344000645","174011545737251",27.12,36.50,0,314.70,414.19,191.6,183.0,0.871,1387180.6,1387180.6,10222,0,0,0,L,1122011218,1,123.81,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564587036,712791.00
07/31/2019 11:30,2,6.836,ACTIVE,218.26,361.89,60.012,1564587004,"201051344000569","174011545737251",27.99,35.40,0,314.70,406.37,193.7,185.0,0.897,1404438.3,1404438.3,10218,0,0,0,L,1122011218,1,123.36,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564587037,712792.00
07/31/2019 11:30,2,6.977,ALERT,218.26,366.70,60.006,1564587004,"179051228000119","174011545737251",27.85,40.00,0,298.47,415.39,196.7,187.9,0.941,190397.5,190397.5,10315,0,0,0,L,46974696,1,123.81,124.72,0000,33,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564587039,712793.00
07/31/2019 11:45,2,7.180,ACTIVE,218.48,361.89,60.012,1564587904,"201051344000579","174011545737251",26.74,46.20,0,335.74,406.37,194.3,185.6,0.910,1405944.7,1405944.7,10227,0,0,0,L,1122011218,1,123.59,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564587906,712794.00
07/31/2019 11:45,2,7.219,ACTIVE,217.13,360.08,60.012,1564587904,"201051344001025","174011545737251",27.39,45.00,0,329.73,403.97,200.2,191.3,0.915,1391348.0,1391348.0,10223,0,0,0,L,1122011218,1,124.27,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564587907,712795.00
07/31/2019 11:45,2,7.150,ACTIVE,217.35,360.38,60.001,1564587904,"201051344001093","174011545737251",27.45,42.30,0,329.43,403.37,198.7,189.9,0.924,1372973.9,1372973.9,10251,0,0,0,L,1122011218,1,124.49,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564587908,712796.00
07/31/2019 11:45,2,7.094,ACTIVE,218.71,360.69,59.990,1564587904,"201051344000458","174011545737251",27.12,41.00,0,332.43,409.98,194.7,186.0,0.915,1386417.0,1386417.0,10216,0,0,0,L,1122011218,1,123.81,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564587908,712797.00
07/31/2019 11:45,2,7.172,ACTIVE,215.77,356.48,59.996,1564587904,"201051344000890","174011545737251",26.78,48.00,0,330.93,403.37,194.4,185.7,0.893,1388239.4,1388239.4,10225,0,0,0,L,1122011218,1,124.04,121.78,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564587909,712798.00
07/31/2019 11:45,2,7.004,ACTIVE,218.71,354.97,60.001,1564587904,"201051344000988","174011545737251",17.99,36.50,0,337.24,385.93,127.4,121.0,0.597,1050669.1,1050669.1,10213,0,0,0,L,1122011218,1,123.59,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564587910,712799.00
07/31/2019 11:45,2,7.154,ACTIVE,217.35,360.99,60.006,1564587904,"201051344000582","174011545737251",26.88,39.50,0,329.73,403.07,194.7,186.0,0.906,1365284.3,1365284.3,10217,0,0,0,L,1122011218,1,124.49,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564587911,712800.00
07/31/2019 11:45,2,7.146,ACTIVE,217.13,360.69,59.980,1564587904,"201051344000868","174011545737251",27.53,36.50,0,330.33,402.77,199.3,190.4,0.893,1373307.3,1373307.3,10213,0,0,0,L,1122011218,1,122.91,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564587912,712801.00
07/31/2019 11:45,2,7.012,ACTIVE,218.48,361.59,60.006,1564587904,"201051344000576","174011545737251",27.73,38.80,0,334.24,408.18,196.8,188.1,0.902,1389215.7,1389215.7,10242,0,0,0,L,1122011218,1,123.81,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564587913,712802.00
07/31/2019 11:45,2,7.123,ACTIVE,218.71,361.29,60.006,1564587904,"201051344001158","174011545737251",26.84,42.30,0,336.94,406.37,193.6,185.0,0.902,1366710.3,1366710.3,10213,0,0,0,L,1122011218,1,123.59,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564587914,712803.00
07/31/2019 11:45,2,7.182,ACTIVE,217.13,359.78,60.017,1564587904,"201051344000917","174011545737251",26.90,45.50,0,328.82,401.56,195.8,187.0,0.919,1382533.9,1382533.9,10250,0,0,0,L,1122011218,1,124.27,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564587915,712804.00
07/31/2019 11:45,2,6.838,ACTIVE,216.00,351.67,60.038,1564587904,"201051344000417","174011545737251",17.99,49.80,0,331.83,382.63,124.5,118.2,0.570,1091198.8,1091198.8,10242,0,0,0,L,1122011218,1,123.81,122.23,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564587916,712805.00
07/31/2019 11:45,2,7.154,ACTIVE,215.77,358.58,59.985,1564587904,"201051344000685","174011545737251",26.64,41.50,0,331.23,402.16,192.9,184.3,0.941,1388452.9,1388452.9,10231,0,0,0,L,1122011218,1,124.49,122.01,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564587917,712806.00
07/31/2019 11:45,2,7.246,ACTIVE,217.58,359.18,60.017,1564587904,"201051344000651","174011545737251",26.98,42.30,0,330.33,402.16,197.8,188.9,0.884,1383025.7,1383025.7,10224,0,0,0,L,1122011218,1,124.94,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564587918,712807.00
07/31/2019 11:45,2,7.078,ACTIVE,216.67,361.59,60.049,1564587904,"201051344000594","174011545737251",27.10,50.20,0,329.73,402.46,194.1,185.5,0.906,1392761.2,1392761.2,10223,0,0,0,L,1122011218,1,122.91,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564587919,712808.00
07/31/2019 11:45,2,7.213,ACTIVE,218.71,362.49,60.012,1564587904,"201051344000469","174011545737251",27.35,35.20,0,336.34,409.38,199.9,191.0,0.946,1373073.8,1373073.8,10233,0,0,0,L,1122011218,1,123.14,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564587920,712809.00
07/31/2019 11:45,2,7.234,ACTIVE,217.58,359.48,60.022,1564587904,"201051344000585","174011545737251",27.45,42.80,0,330.03,402.46,201.2,192.3,0.950,1398836.7,1398836.7,10218,0,0,0,L,1122011218,1,124.04,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564587921,712810.00
07/31/2019 11:45,2,7.141,ACTIVE,219.16,362.49,60.012,1564587904,"201051344000853","174011545737251",27.43,40.40,0,337.54,407.87,198.4,189.6,0.897,1395769.4,1395769.4,10230,0,0,0,L,1122011218,1,124.27,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564587922,712811.00
07/31/2019 11:45,2,7.203,ACTIVE,216.00,358.28,60.028,1564587904,"201051344001145","174011545737251",26.66,41.00,0,330.33,402.16,194.5,185.8,0.897,1397344.9,1397344.9,10250,0,0,0,L,1122011218,1,123.81,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564587922,712812.00
07/31/2019 11:45,2,7.059,ACTIVE,216.67,360.99,60.049,1564587904,"201051344000438","174011545737251",27.27,45.00,0,330.33,403.07,195.0,186.3,0.910,1390880.4,1390880.4,10221,0,0,0,L,1122011218,1,124.49,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564587923,712813.00
07/31/2019 11:45,2,7.152,ACTIVE,216.90,359.48,60.012,1564587904,"201051344001135","174011545737251",27.27,41.00,0,329.73,402.77,197.4,188.6,0.902,1378615.4,1378615.4,10216,0,0,0,L,1122011218,1,124.49,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564587924,712814.00
07/31/2019 11:45,2,7.021,ACTIVE,218.93,361.89,60.017,1564587904,"201051344000983","174011545737251",27.81,38.80,0,336.64,406.97,197.7,188.9,0.924,1394032.1,1394032.1,10221,0,0,0,L,1122011218,1,123.81,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564587925,712815.00
07/31/2019 11:45,2,7.275,ACTIVE,217.35,360.08,60.022,1564587904,"201051344001203","174011545737251",27.33,47.00,0,330.63,403.37,201.3,192.4,0.955,1386743.7,1386743.7,10238,0,0,0,L,1122011218,1,124.94,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564587926,712816.00
07/31/2019 11:45,2,7.141,ACTIVE,215.77,357.38,60.012,1564587904,"201051344001230","174011545737251",27.31,44.50,0,331.23,403.37,197.4,188.6,0.932,1381072.3,1381072.3,10266,0,0,0,L,1122011218,1,123.81,122.01,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564587927,712817.00
07/31/2019 11:45,2,7.145,ACTIVE,216.00,357.38,60.022,1564587904,"201051344000646","174011545737251",27.10,50.60,0,330.33,403.07,196.1,187.4,0.919,1375103.3,1375103.3,10238,0,0,0,L,1122011218,1,124.27,122.01,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564587929,712818.00
07/31/2019 11:45,2,7.031,ACTIVE,217.35,359.48,60.012,1564587904,"201051344000867","174011545737251",27.61,43.80,0,330.63,401.26,196.6,187.8,0.902,1371201.3,1371201.3,10234,0,0,0,L,1122011218,1,123.36,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564587930,712819.00
07/31/2019 11:45,2,7.141,ACTIVE,217.58,360.99,60.017,1564587904,"201051344000633","174011545737251",26.84,49.80,0,331.83,403.07,194.1,185.4,0.902,1367906.2,1367906.2,10242,0,0,0,L,1122011218,1,123.36,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564587931,712820.00
07/31/2019 11:45,2,7.275,ACTIVE,216.45,357.98,60.017,1564587904,"201051344000955","174011545737251",26.82,45.00,0,330.93,403.37,197.6,188.8,0.928,1395865.3,1395865.3,10234,0,0,0,L,1122011218,1,123.59,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564587931,712821.00
07/31/2019 11:45,2,7.002,ACTIVE,218.48,360.38,60.022,1564587904,"201051344000648","174011545737251",27.25,39.30,0,333.93,405.47,193.3,184.6,0.902,1381414.9,1381414.9,10217,0,0,0,L,1122011218,1,123.36,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564587933,712822.00
07/31/2019 11:45,2,7.105,ACTIVE,218.71,362.49,60.022,1564587904,"201051344000645","174011545737251",27.25,38.60,0,337.24,406.07,196.1,187.3,0.893,1387226.6,1387226.6,10223,0,0,0,L,1122011218,1,124.27,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564587934,712823.00
07/31/2019 11:45,2,7.086,ACTIVE,218.71,362.49,60.028,1564587904,"201051344000569","174011545737251",27.65,37.00,0,335.14,407.27,198.3,189.5,0.910,1404484.7,1404484.7,10219,0,0,0,L,1122011218,1,123.59,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564587934,712824.00
07/31/2019 11:45,2,7.111,ACTIVE,218.71,368.20,60.033,1564587904,"179051228000119","174011545737251",27.91,41.00,0,335.44,407.87,201.0,192.1,0.968,190444.7,190444.7,10317,0,0,0,L,46974696,1,124.04,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564587935,712825.00
07/31/2019 12:00,2,7.309,ACTIVE,219.39,363.39,60.017,1564588804,"201051344000579","174011545737251",26.92,47.50,0,337.84,409.08,199.1,190.3,0.932,1405991.7,1405991.7,10228,0,0,0,L,1122011218,1,124.49,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564588806,712826.00
07/31/2019 12:00,2,7.295,ACTIVE,217.80,358.88,60.006,1564588804,"201051344001025","174011545737251",27.67,46.20,0,328.22,405.77,204.5,195.5,0.915,1391396.4,1391396.4,10224,0,0,0,L,1122011218,1,124.27,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564588806,712827.00
07/31/2019 12:00,2,7.285,ACTIVE,217.80,361.59,60.017,1564588804,"201051344001093","174011545737251",27.53,43.20,0,330.03,404.57,203.2,194.2,0.937,1373022.0,1373022.0,10252,0,0,0,L,1122011218,1,124.72,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564588808,712828.00
07/31/2019 12:00,2,7.309,ACTIVE,219.39,362.19,60.022,1564588804,"201051344000458","174011545737251",26.88,41.50,0,337.84,409.38,199.1,190.2,0.924,1386464.0,1386464.0,10217,0,0,0,L,1122011218,1,124.49,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564588809,712829.00
07/31/2019 12:00,2,7.354,ACTIVE,216.45,358.58,60.022,1564588804,"201051344000890","174011545737251",26.84,50.20,0,330.93,405.17,199.8,191.0,0.932,1388286.6,1388286.6,10226,0,0,0,L,1122011218,1,124.27,122.46,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564588810,712830.00
07/31/2019 12:00,2,7.189,ACTIVE,219.39,357.08,60.017,1564588804,"201051344000988","174011545737251",17.89,38.00,0,337.54,388.04,130.3,123.8,0.610,1050699.8,1050699.8,10214,0,0,0,L,1122011218,1,124.27,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564588810,712831.00
07/31/2019 12:00,2,7.334,ACTIVE,218.03,360.99,60.017,1564588804,"201051344000582","174011545737251",26.86,40.60,0,328.82,404.57,199.6,190.7,0.924,1365331.4,1365331.4,10218,0,0,0,L,1122011218,1,124.72,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564588811,712832.00
07/31/2019 12:00,2,7.377,ACTIVE,218.03,362.19,60.017,1564588804,"201051344000868","174011545737251",27.19,37.00,0,330.33,405.47,203.2,194.2,0.924,1373355.5,1373355.5,10214,0,0,0,L,1122011218,1,123.59,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564588812,712833.00
07/31/2019 12:00,2,7.275,ACTIVE,219.16,361.29,60.022,1564588804,"201051344000576","174011545737251",27.21,41.50,0,336.94,409.38,200.5,191.6,0.910,1389263.1,1389263.1,10243,0,0,0,L,1122011218,1,124.49,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564588813,712834.00
07/31/2019 12:00,2,7.357,ACTIVE,219.39,364.29,60.017,1564588804,"201051344001158","174011545737251",26.56,43.60,0,337.24,408.78,197.9,189.1,0.884,1366757.1,1366757.1,10214,0,0,0,L,1122011218,1,124.27,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564588814,712835.00
07/31/2019 12:00,2,7.395,ACTIVE,217.80,360.99,59.990,1564588804,"201051344000917","174011545737251",26.78,45.80,0,328.82,402.16,200.4,191.5,0.941,1382581.3,1382581.3,10251,0,0,0,L,1122011218,1,124.49,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564588815,712836.00
07/31/2019 12:00,2,7.014,ACTIVE,216.67,351.07,60.022,1564588804,"201051344000417","174011545737251",17.91,49.30,0,333.63,382.93,127.2,120.9,0.597,1091228.7,1091228.7,10243,0,0,0,L,1122011218,1,123.81,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564588816,712837.00
07/31/2019 12:00,2,7.381,ACTIVE,216.45,359.18,60.022,1564588804,"201051344000685","174011545737251",26.58,43.40,0,331.23,403.67,198.6,189.7,0.950,1388499.8,1388499.8,10232,0,0,0,L,1122011218,1,124.72,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564588817,712838.00
07/31/2019 12:00,2,7.510,ACTIVE,218.26,360.38,59.990,1564588804,"201051344000651","174011545737251",26.56,44.00,0,330.63,403.37,201.8,192.9,0.910,1383073.5,1383073.5,10225,0,0,0,L,1122011218,1,125.17,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564588818,712839.00
07/31/2019 12:00,2,7.383,ACTIVE,217.13,358.58,60.028,1564588804,"201051344000594","174011545737251",26.56,51.50,0,329.13,403.37,198.5,189.7,0.919,1392808.0,1392808.0,10224,0,0,0,L,1122011218,1,123.36,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564588819,712840.00
07/31/2019 12:00,2,7.314,ACTIVE,219.39,363.69,59.996,1564588804,"201051344000469","174011545737251",27.51,35.80,0,337.24,411.78,203.8,194.8,0.937,1373122.0,1373122.0,10234,0,0,0,L,1122011218,1,124.04,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564588820,712841.00
07/31/2019 12:00,2,7.496,ACTIVE,218.03,361.29,60.028,1564588804,"201051344000585","174011545737251",27.04,43.20,0,329.43,403.97,205.2,196.2,0.963,1398885.2,1398885.2,10219,0,0,0,L,1122011218,1,124.27,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564588821,712842.00
07/31/2019 12:00,2,7.328,ACTIVE,219.84,362.79,60.022,1564588804,"201051344000853","174011545737251",27.21,41.80,0,335.74,408.78,202.0,193.1,0.928,1395817.4,1395817.4,10231,0,0,0,L,1122011218,1,124.94,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564588822,712843.00
07/31/2019 12:00,2,7.314,ACTIVE,216.45,359.18,60.012,1564588804,"201051344001145","174011545737251",26.88,41.80,0,329.73,403.37,199.0,190.2,0.924,1397391.9,1397391.9,10251,0,0,0,L,1122011218,1,124.04,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564588823,712844.00
07/31/2019 12:00,2,7.416,ACTIVE,217.13,359.18,60.006,1564588804,"201051344000438","174011545737251",26.50,46.20,0,329.13,405.77,199.1,190.3,0.924,1390927.5,1390927.5,10222,0,0,0,L,1122011218,1,124.49,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564588823,712845.00
07/31/2019 12:00,2,7.414,ACTIVE,217.58,360.38,60.028,1564588804,"201051344001135","174011545737251",26.88,42.80,0,329.73,403.67,201.7,192.8,0.919,1378663.0,1378663.0,10217,0,0,0,L,1122011218,1,124.49,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564588824,712846.00
07/31/2019 12:00,2,7.188,ACTIVE,219.39,363.99,60.028,1564588804,"201051344000983","174011545737251",27.67,39.30,0,336.94,410.28,201.4,192.5,0.937,1394079.9,1394079.9,10222,0,0,0,L,1122011218,1,124.49,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564588825,712847.00
07/31/2019 12:00,2,7.412,ACTIVE,217.58,360.08,60.022,1564588804,"201051344001203","174011545737251",27.37,48.50,0,330.33,407.57,205.4,196.3,0.950,1386792.3,1386792.3,10239,0,0,0,L,1122011218,1,124.94,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564588826,712848.00
07/31/2019 12:00,2,7.377,ACTIVE,216.00,357.68,60.022,1564588804,"201051344001230","174011545737251",27.00,45.80,0,331.23,405.47,201.6,192.7,0.950,1381120.0,1381120.0,10267,0,0,0,L,1122011218,1,124.04,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564588827,712849.00
07/31/2019 12:00,2,7.350,ACTIVE,216.22,357.98,60.033,1564588804,"201051344000646","174011545737251",26.88,52.30,0,330.03,404.57,200.0,191.1,0.928,1375150.7,1375150.7,10239,0,0,0,L,1122011218,1,124.27,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564588829,712850.00
07/31/2019 12:00,2,7.361,ACTIVE,218.03,360.38,60.028,1564588804,"201051344000867","174011545737251",26.98,45.50,0,330.93,403.37,201.1,192.2,0.906,1371248.8,1371248.8,10235,0,0,0,L,1122011218,1,124.04,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564588830,712851.00
07/31/2019 12:00,2,7.336,ACTIVE,218.03,361.59,60.022,1564588804,"201051344000633","174011545737251",26.72,50.00,0,335.44,407.87,198.4,189.6,0.932,1367953.0,1367953.0,10243,0,0,0,L,1122011218,1,124.04,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564588830,712852.00
07/31/2019 12:00,2,7.385,ACTIVE,216.45,357.98,60.059,1564588804,"201051344000955","174011545737251",26.86,45.80,0,330.63,404.87,200.8,191.9,0.946,1395912.9,1395912.9,10235,0,0,0,L,1122011218,1,123.59,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564588831,712853.00
07/31/2019 12:00,2,7.174,ACTIVE,218.93,361.89,60.033,1564588804,"201051344000648","174011545737251",27.15,41.30,0,337.24,408.78,197.4,188.6,0.919,1381461.5,1381461.5,10218,0,0,0,L,1122011218,1,124.04,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564588832,712854.00
07/31/2019 12:00,2,7.268,ACTIVE,218.93,362.19,60.022,1564588804,"201051344000645","174011545737251",27.14,39.80,0,337.84,409.08,199.8,190.9,0.915,1387273.8,1387273.8,10224,0,0,0,L,1122011218,1,124.49,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564588833,712855.00
07/31/2019 12:00,2,7.262,ACTIVE,218.93,362.49,60.022,1564588804,"201051344000569","174011545737251",27.45,38.20,0,336.64,410.28,201.7,192.8,0.941,1404532.6,1404532.6,10220,0,0,0,L,1122011218,1,123.81,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564588834,712856.00
07/31/2019 12:00,2,7.301,ACTIVE,218.93,369.40,60.028,1564588804,"179051228000119","174011545737251",27.75,42.50,0,335.14,409.08,205.3,196.2,0.986,190493.3,190493.3,10318,0,0,0,L,46974696,1,124.27,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564588835,712857.00
07/31/2019 12:15,2,7.537,ACTIVE,219.84,362.79,60.022,1564589704,"201051344000579","174011545737251",26.88,49.00,0,336.04,410.28,205.1,196.1,0.959,1406039.8,1406039.8,10229,0,0,0,L,1122011218,1,124.72,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564589706,712858.00
07/31/2019 12:15,2,7.703,ACTIVE,217.80,363.09,60.022,1564589704,"201051344001025","174011545737251",27.12,47.00,0,328.82,407.27,211.6,202.3,0.955,1391446.0,1391446.0,10225,0,0,0,L,1122011218,1,124.49,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564589706,712859.00
07/31/2019 12:15,2,7.527,ACTIVE,218.03,363.69,59.990,1564589704,"201051344001093","174011545737251",27.51,43.80,0,329.73,406.97,209.6,200.4,0.972,1373071.1,1373071.1,10253,0,0,0,L,1122011218,1,124.94,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564589707,712860.00
07/31/2019 12:15,2,7.555,ACTIVE,219.84,362.19,60.028,1564589704,"201051344000458","174011545737251",26.76,42.50,0,320.41,440.94,204.7,195.7,0.932,1386512.1,1386512.1,10218,0,0,0,L,1122011218,1,124.72,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564589708,712861.00
07/31/2019 12:15,2,7.648,ACTIVE,216.45,357.08,60.033,1564589704,"201051344000890","174011545737251",26.62,51.30,0,330.03,406.37,206.2,197.1,0.924,1388335.0,1388335.0,10227,0,0,0,L,1122011218,1,124.27,122.23,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564589709,712862.00
07/31/2019 12:15,2,7.363,ACTIVE,219.84,359.48,60.022,1564589704,"201051344000988","174011545737251",17.89,38.40,0,337.54,388.94,133.4,126.9,0.623,1050731.1,1050731.1,10215,0,0,0,L,1122011218,1,124.49,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564589710,712863.00
07/31/2019 12:15,2,7.514,ACTIVE,218.03,362.49,60.028,1564589704,"201051344000582","174011545737251",27.06,42.00,0,329.73,406.67,205.7,196.6,0.955,1365379.5,1365379.5,10219,0,0,0,L,1122011218,1,124.72,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564589711,712864.00
