ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/31/2019 12:15,2,7.637,ACTIVE,218.26,362.19,60.022,1564589704,"201051344000868","174011545737251",27.12,38.20,0,330.93,408.48,209.7,200.5,0.946,1373404.7,1373404.7,10215,0,0,0,L,1122011218,1,123.81,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564589712,712865.00
07/31/2019 12:15,2,7.514,ACTIVE,219.84,364.59,60.017,1564589704,"201051344000576","174011545737251",27.15,42.50,0,326.12,419.60,206.6,197.5,0.963,1389311.7,1389311.7,10244,0,0,0,L,1122011218,1,124.72,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564589713,712866.00
07/31/2019 12:15,2,7.613,ACTIVE,219.84,363.39,60.028,1564589704,"201051344001158","174011545737251",26.42,44.80,0,335.44,410.28,203.5,194.5,0.924,1366805.0,1366805.0,10215,0,0,0,L,1122011218,1,124.49,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564589714,712867.00
07/31/2019 12:15,2,7.551,ACTIVE,217.80,360.99,60.033,1564589704,"201051344000917","174011545737251",27.10,46.80,0,330.03,403.97,207.2,198.1,0.959,1382629.9,1382629.9,10252,0,0,0,L,1122011218,1,124.49,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564589715,712868.00
07/31/2019 12:15,2,7.240,ACTIVE,216.90,351.97,60.022,1564589704,"201051344000417","174011545737251",17.89,50.40,0,332.43,382.93,131.1,124.6,0.619,1091259.2,1091259.2,10244,0,0,0,L,1122011218,1,124.04,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564589716,712869.00
07/31/2019 12:15,2,7.660,ACTIVE,216.45,359.48,60.028,1564589704,"201051344000685","174011545737251",26.34,44.00,0,330.03,405.77,204.3,195.3,0.981,1388547.8,1388547.8,10233,0,0,0,L,1122011218,1,124.72,122.46,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564589717,712870.00
07/31/2019 12:15,2,7.672,ACTIVE,218.48,362.19,60.012,1564589704,"201051344000651","174011545737251",26.84,45.30,0,330.03,406.07,208.4,199.2,0.941,1383122.3,1383122.3,10226,0,0,0,L,1122011218,1,125.40,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564589718,712871.00
07/31/2019 12:15,2,7.527,ACTIVE,217.58,360.38,60.001,1564589704,"201051344000594","174011545737251",26.88,52.50,0,328.82,404.87,204.9,195.8,0.941,1392856.1,1392856.1,10225,0,0,0,L,1122011218,1,123.59,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564589719,712872.00
07/31/2019 12:15,2,7.572,ACTIVE,220.06,366.10,60.022,1564589704,"201051344000469","174011545737251",27.41,36.00,0,336.04,412.68,210.1,200.9,0.990,1373171.4,1373171.4,10235,0,0,0,L,1122011218,1,124.27,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564589719,712873.00
07/31/2019 12:15,2,7.625,ACTIVE,218.26,361.59,60.028,1564589704,"201051344000585","174011545737251",27.49,44.00,0,329.73,406.37,212.3,203.0,0.990,1398934.9,1398934.9,10220,0,0,0,L,1122011218,1,124.49,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564589720,712874.00
07/31/2019 12:15,2,7.545,ACTIVE,220.29,364.89,60.028,1564589704,"201051344000853","174011545737251",27.29,42.80,0,336.34,410.58,208.7,199.5,0.959,1395866.4,1395866.4,10232,0,0,0,L,1122011218,1,125.17,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564589721,712875.00
07/31/2019 12:15,2,7.527,ACTIVE,216.67,360.69,60.022,1564589704,"201051344001145","174011545737251",26.94,43.00,0,330.03,405.17,205.2,196.1,0.950,1397440.0,1397440.0,10252,0,0,0,L,1122011218,1,124.04,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564589722,712876.00
07/31/2019 12:15,2,7.584,ACTIVE,217.58,360.38,60.022,1564589704,"201051344000438","174011545737251",26.80,48.00,0,330.03,405.47,205.7,196.6,0.950,1390975.6,1390975.6,10223,0,0,0,L,1122011218,1,124.72,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564589723,712877.00
07/31/2019 12:15,2,7.678,ACTIVE,217.80,360.99,60.001,1564589704,"201051344001135","174011545737251",26.86,43.60,0,329.43,406.07,208.7,199.5,0.937,1378711.9,1378711.9,10218,0,0,0,L,1122011218,1,124.72,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564589724,712878.00
07/31/2019 12:15,2,7.475,ALERT,220.06,364.29,60.022,1564589704,"201051344000983","174011545737251",27.49,40.00,0,303.28,411.48,207.9,198.8,0.959,1394128.6,1394128.6,10223,0,0,0,L,1122011218,1,124.72,124.94,0002,37,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564589726,712879.00
07/31/2019 12:15,2,7.805,ACTIVE,218.03,362.19,60.033,1564589704,"201051344001203","174011545737251",26.88,48.50,0,330.93,407.87,212.3,203.0,1.003,1386842.2,1386842.2,10240,0,0,0,L,1122011218,1,125.40,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564589727,712880.00
07/31/2019 12:15,2,7.615,ACTIVE,216.45,359.18,60.038,1564589704,"201051344001230","174011545737251",26.98,46.60,0,330.93,406.97,207.8,198.7,0.986,1381168.8,1381168.8,10268,0,0,0,L,1122011218,1,124.27,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564589728,712881.00
07/31/2019 12:15,2,7.580,ACTIVE,216.45,358.28,60.017,1564589704,"201051344000646","174011545737251",27.02,52.30,0,328.22,405.47,207.3,198.2,0.959,1375199.2,1375199.2,10240,0,0,0,L,1122011218,1,124.49,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564589729,712882.00
07/31/2019 12:15,2,7.684,ACTIVE,218.71,362.19,60.022,1564589704,"201051344000867","174011545737251",26.62,46.40,0,325.82,412.08,206.9,197.8,0.950,1371297.5,1371297.5,10236,0,0,0,L,1122011218,1,124.27,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564589730,712883.00
07/31/2019 12:15,2,7.613,ACTIVE,218.48,362.19,60.012,1564589704,"201051344000633","174011545737251",26.56,49.30,0,336.04,409.08,204.8,195.7,0.968,1368001.1,1368001.1,10244,0,0,0,L,1122011218,1,124.27,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564589731,712884.00
07/31/2019 12:15,2,7.574,ACTIVE,216.90,359.18,60.017,1564589704,"201051344000955","174011545737251",27.08,47.50,0,328.82,406.37,207.6,198.4,0.981,1395961.6,1395961.6,10236,0,0,0,L,1122011218,1,124.04,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564589732,712885.00
07/31/2019 12:15,2,7.482,ACTIVE,219.16,362.49,60.038,1564589704,"201051344000648","174011545737251",26.82,42.00,0,337.24,410.58,203.2,194.2,0.950,1381509.3,1381509.3,10219,0,0,0,L,1122011218,1,124.04,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564589733,712886.00
07/31/2019 12:15,2,7.646,ALERT,219.39,364.59,60.054,1564589704,"201051344000645","174011545737251",26.56,40.80,0,302.68,410.28,205.7,196.6,0.941,1387322.2,1387322.2,10225,0,0,0,L,1122011218,1,124.72,124.94,0002,36,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564589735,712887.00
07/31/2019 12:15,2,7.598,ACTIVE,219.61,362.79,60.022,1564589704,"201051344000569","174011545737251",27.14,39.00,0,336.34,412.38,208.7,199.5,0.972,1404581.8,1404581.8,10221,0,0,0,L,1122011218,1,124.04,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564589736,712888.00
07/31/2019 12:15,2,7.623,ACTIVE,219.39,370.00,60.022,1564589704,"179051228000119","174011545737251",27.43,43.40,0,334.84,410.88,211.7,202.4,1.012,190510.2,190510.2,10319,0,0,0,L,46974696,1,124.49,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564589737,712889.00
07/31/2019 12:30,2,7.705,ACTIVE,220.06,363.69,60.017,1564590604,"201051344000579","174011545737251",26.98,50.00,0,334.24,412.68,210.5,201.2,0.981,1406089.3,1406089.3,10230,0,0,0,L,1122011218,1,124.72,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564590606,712890.00
07/31/2019 12:30,2,7.795,ACTIVE,218.26,361.29,59.996,1564590604,"201051344001025","174011545737251",27.53,47.80,0,326.72,408.78,217.3,207.8,0.977,1391497.0,1391497.0,10226,0,0,0,L,1122011218,1,124.49,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564590606,712891.00
07/31/2019 12:30,2,7.717,ACTIVE,218.48,363.09,59.980,1564590604,"201051344001093","174011545737251",27.49,43.80,0,329.13,413.59,214.7,205.3,0.990,1373121.6,1373121.6,10254,0,0,0,L,1122011218,1,124.94,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564590607,712892.00
07/31/2019 12:30,2,7.723,ACTIVE,220.29,365.19,60.001,1564590604,"201051344000458","174011545737251",26.98,42.80,0,316.50,425.31,211.0,201.7,0.968,1386561.5,1386561.5,10219,0,0,0,L,1122011218,1,124.94,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564590608,712893.00
07/31/2019 12:30,2,7.857,ACTIVE,216.90,357.98,60.001,1564590604,"201051344000890","174011545737251",26.62,51.30,0,329.73,407.87,211.9,202.6,0.972,1388384.7,1388384.7,10228,0,0,0,L,1122011218,1,124.49,122.46,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564590609,712894.00
07/31/2019 12:30,2,7.596,ACTIVE,220.06,358.28,60.001,1564590604,"201051344000988","174011545737251",17.89,39.00,0,337.54,390.14,137.7,130.9,0.645,1050763.0,1050763.0,10216,0,0,0,L,1122011218,1,124.72,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564590610,712895.00
07/31/2019 12:30,2,7.760,ACTIVE,218.48,362.79,60.001,1564590604,"201051344000582","174011545737251",26.86,42.00,0,329.13,422.00,211.1,201.9,0.986,1365429.2,1365429.2,10220,0,0,0,L,1122011218,1,124.94,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564590611,712896.00
07/31/2019 12:30,2,7.826,ALERT,218.71,364.59,60.012,1564590604,"201051344000868","174011545737251",27.17,38.80,0,303.58,421.40,215.4,206.0,0.972,1373455.0,1373455.0,10216,0,0,0,L,1122011218,1,124.04,124.72,0002,35,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564590613,712897.00
07/31/2019 12:30,2,7.633,ACTIVE,219.84,365.19,59.996,1564590604,"201051344000576","174011545737251",27.47,42.50,0,336.04,412.68,212.3,203.0,1.003,1389361.5,1389361.5,10245,0,0,0,L,1122011218,1,124.72,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564590614,712898.00
07/31/2019 12:30,2,7.688,ACTIVE,220.29,363.99,60.012,1564590604,"201051344001158","174011545737251",26.92,43.80,0,336.34,412.08,209.5,200.3,0.963,1366854.2,1366854.2,10216,0,0,0,L,1122011218,1,124.72,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564590615,712899.00
07/31/2019 12:30,2,7.740,ACTIVE,218.26,360.69,60.001,1564590604,"201051344000917","174011545737251",27.12,47.00,0,329.13,405.77,212.6,203.3,0.990,1382679.8,1382679.8,10253,0,0,0,L,1122011218,1,124.72,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564590616,712900.00
07/31/2019 12:30,2,7.459,ACTIVE,217.35,353.47,60.012,1564590604,"201051344000417","174011545737251",17.89,50.00,0,333.03,383.83,135.3,128.6,0.645,1091290.7,1091290.7,10245,0,0,0,L,1122011218,1,124.27,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564590617,712901.00
07/31/2019 12:30,2,7.824,ACTIVE,216.90,360.69,60.012,1564590604,"201051344000685","174011545737251",26.46,44.80,0,329.73,406.37,209.6,200.4,1.012,1388597.1,1388597.1,10234,0,0,0,L,1122011218,1,124.94,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564590618,712902.00
07/31/2019 12:30,2,7.867,ACTIVE,218.71,362.79,60.017,1564590604,"201051344000651","174011545737251",26.88,46.00,0,321.31,416.89,214.1,204.7,0.963,1383172.6,1383172.6,10227,0,0,0,L,1122011218,1,125.62,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564590619,712903.00
07/31/2019 12:30,2,7.773,ACTIVE,217.80,360.08,59.996,1564590604,"201051344000594","174011545737251",26.68,54.30,0,329.13,406.07,210.0,200.7,0.963,1392905.4,1392905.4,10226,0,0,0,L,1122011218,1,123.81,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564590619,712904.00
07/31/2019 12:30,2,7.740,ACTIVE,220.29,364.89,60.012,1564590604,"201051344000469","174011545737251",27.61,36.30,0,333.33,414.19,216.5,207.0,1.016,1373222.1,1373222.1,10236,0,0,0,L,1122011218,1,124.49,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564590620,712905.00
07/31/2019 12:30,2,7.961,ACTIVE,218.71,364.59,60.006,1564590604,"201051344000585","174011545737251",27.12,44.30,0,330.03,408.18,218.5,208.9,1.025,1398986.2,1398986.2,10221,0,0,0,L,1122011218,1,124.72,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564590621,712906.00
07/31/2019 12:30,2,7.656,ACTIVE,220.52,366.10,59.996,1564590604,"201051344000853","174011545737251",27.73,43.20,0,334.84,411.48,214.8,205.4,0.963,1395916.7,1395916.7,10233,0,0,0,L,1122011218,1,125.40,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564590622,712907.00
07/31/2019 12:30,2,7.768,ACTIVE,216.90,360.99,60.043,1564590604,"201051344001145","174011545737251",26.88,43.20,0,330.03,406.67,211.3,202.1,0.981,1397489.6,1397489.6,10253,0,0,0,L,1122011218,1,124.27,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564590623,712908.00
07/31/2019 12:30,2,7.801,ACTIVE,217.80,361.59,60.033,1564590604,"201051344000438","174011545737251",26.76,49.30,0,327.32,407.27,211.3,202.0,0.972,1391025.2,1391025.2,10224,0,0,0,L,1122011218,1,124.94,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564590624,712909.00
07/31/2019 12:30,2,7.920,ACTIVE,218.26,362.19,60.012,1564590604,"201051344001135","174011545737251",26.76,43.20,0,329.13,407.57,214.6,205.2,0.972,1378762.1,1378762.1,10219,0,0,0,L,1122011218,1,124.94,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564590625,712910.00
07/31/2019 12:30,2,7.582,ACTIVE,220.06,363.99,60.012,1564590604,"201051344000983","174011545737251",27.87,40.60,0,336.64,414.19,213.9,204.5,0.990,1394178.8,1394178.8,10225,0,0,0,L,1122011218,1,124.94,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564590626,712911.00
07/31/2019 12:30,2,7.938,ACTIVE,218.48,362.49,60.006,1564590604,"201051344001203","174011545737251",27.08,48.50,0,328.82,415.99,217.5,208.0,1.016,1386893.3,1386893.3,10241,0,0,0,L,1122011218,1,125.40,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564590628,712912.00
07/31/2019 12:30,2,7.820,ACTIVE,216.90,360.08,60.017,1564590604,"201051344001230","174011545737251",26.92,46.60,0,330.03,408.48,213.0,203.6,1.008,1381218.9,1381218.9,10269,0,0,0,L,1122011218,1,124.27,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564590629,712913.00
07/31/2019 12:30,2,7.672,ACTIVE,217.13,360.38,60.017,1564590604,"201051344000646","174011545737251",27.41,52.50,0,323.11,407.27,213.1,203.8,0.972,1375249.1,1375249.1,10241,0,0,0,L,1122011218,1,124.49,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564590630,712914.00
07/31/2019 12:30,2,7.748,ACTIVE,218.71,361.89,60.012,1564590604,"201051344000867","174011545737251",27.12,46.20,0,327.92,412.68,212.8,203.5,0.955,1371347.4,1371347.4,10237,0,0,0,L,1122011218,1,124.49,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564590631,712915.00
07/31/2019 12:30,2,7.793,ACTIVE,218.71,362.79,60.017,1564590604,"201051344000633","174011545737251",26.60,48.80,0,336.64,411.78,209.9,200.7,0.990,1368050.4,1368050.4,10245,0,0,0,L,1122011218,1,124.49,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564590632,712916.00
07/31/2019 12:30,2,7.906,ACTIVE,217.13,360.69,59.985,1564590604,"201051344000955","174011545737251",26.70,47.50,0,329.73,407.57,213.6,204.3,1.021,1396011.6,1396011.6,10237,0,0,0,L,1122011218,1,124.04,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564590632,712917.00
07/31/2019 12:30,2,7.555,ACTIVE,219.39,365.49,60.033,1564590604,"201051344000648","174011545737251",27.25,41.50,0,325.82,435.53,208.6,199.4,0.968,1381558.3,1381558.3,10220,0,0,0,L,1122011218,1,124.27,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564590633,712918.00
07/31/2019 12:30,2,7.840,ACTIVE,219.84,363.99,60.017,1564590604,"201051344000645","174011545737251",26.64,40.60,0,337.24,412.38,211.5,202.2,0.946,1387371.8,1387371.8,10227,0,0,0,L,1122011218,1,124.94,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564590634,712919.00
07/31/2019 12:30,2,7.701,ACTIVE,219.84,367.00,60.012,1564590604,"201051344000569","174011545737251",27.57,39.00,0,335.44,413.89,215.1,205.7,0.994,1404632.0,1404632.0,10222,0,0,0,L,1122011218,1,124.27,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564590635,712920.00
07/31/2019 12:30,2,7.727,ACTIVE,219.61,370.90,60.012,1564590604,"179051228000119","174011545737251",27.77,44.00,0,335.44,412.98,217.2,207.7,1.039,190561.1,190561.1,10320,0,0,0,L,46974696,1,124.72,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564590636,712921.00
07/31/2019 12:45,2,7.855,ACTIVE,219.84,363.99,60.006,1564591504,"201051344000579","174011545737251",26.74,51.00,0,335.74,412.68,212.7,203.4,1.003,1406139.7,1406139.7,10231,0,0,0,L,1122011218,1,124.49,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564591505,712922.00
07/31/2019 12:45,2,8.119,ACTIVE,218.26,361.29,60.012,1564591504,"201051344001025","174011545737251",26.76,48.00,0,328.22,409.98,219.9,210.4,0.999,1391549.1,1391549.1,10227,0,0,0,L,1122011218,1,124.72,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564591506,712923.00
07/31/2019 12:45,2,7.936,ACTIVE,218.26,363.09,60.012,1564591504,"201051344001093","174011545737251",27.00,44.00,0,329.73,412.68,217.0,207.5,0.994,1373173.0,1373173.0,10255,0,0,0,L,1122011218,1,124.94,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564591507,712924.00
07/31/2019 12:45,2,7.828,ACTIVE,219.84,364.59,59.985,1564591504,"201051344000458","174011545737251",26.96,43.60,0,331.53,416.89,213.6,204.3,1.016,1386612.2,1386612.2,10220,0,0,0,L,1122011218,1,124.49,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564591508,712925.00
07/31/2019 12:45,2,7.986,ACTIVE,216.67,360.69,60.012,1564591504,"201051344000890","174011545737251",26.44,51.50,0,329.13,408.18,213.9,204.6,0.986,1388435.4,1388435.4,10229,0,0,0,L,1122011218,1,124.49,122.46,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564591508,712926.00
07/31/2019 12:45,2,7.607,ACTIVE,219.84,357.98,60.006,1564591504,"201051344000988","174011545737251",17.91,39.30,0,337.24,391.64,138.0,131.3,0.636,1050795.8,1050795.8,10217,0,0,0,L,1122011218,1,124.27,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564591509,712927.00
07/31/2019 12:45,2,7.939,ACTIVE,218.26,363.39,60.006,1564591504,"201051344000582","174011545737251",26.60,43.40,0,329.73,412.68,213.7,204.3,0.990,1365479.8,1365479.8,10221,0,0,0,L,1122011218,1,124.94,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564591510,712928.00
07/31/2019 12:45,2,7.990,ACTIVE,218.26,362.79,60.006,1564591504,"201051344000868","174011545737251",26.96,39.00,0,331.83,413.89,218.1,208.5,0.986,1373506.7,1373506.7,10218,0,0,0,L,1122011218,1,123.59,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564591511,712929.00
07/31/2019 12:45,2,7.855,ACTIVE,219.61,363.69,60.038,1564591504,"201051344000576","174011545737251",27.02,43.40,0,331.83,415.69,214.9,205.5,0.994,1389412.5,1389412.5,10246,0,0,0,L,1122011218,1,124.49,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564591512,712930.00
07/31/2019 12:45,2,7.971,ACTIVE,219.84,362.79,60.012,1564591504,"201051344001158","174011545737251",26.20,45.50,0,335.74,412.68,211.3,202.1,0.972,1366904.3,1366904.3,10217,0,0,0,L,1122011218,1,124.27,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564591513,712931.00
07/31/2019 12:45,2,7.898,ACTIVE,218.03,362.19,60.012,1564591504,"201051344000917","174011545737251",26.86,48.00,0,329.43,409.98,214.8,205.4,1.003,1382730.7,1382730.7,10254,0,0,0,L,1122011218,1,124.72,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564591514,712932.00
07/31/2019 12:45,2,7.500,ACTIVE,216.90,352.87,60.001,1564591504,"201051344000417","174011545737251",17.89,50.60,0,332.13,384.43,135.8,129.1,0.645,1091322.7,1091322.7,10246,0,0,0,L,1122011218,1,124.04,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564591515,712933.00
07/31/2019 12:45,2,8.021,ACTIVE,216.67,359.48,60.006,1564591504,"201051344000685","174011545737251",26.12,45.50,0,329.73,407.27,212.2,202.9,1.021,1388647.3,1388647.3,10235,0,0,0,L,1122011218,1,124.72,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564591516,712934.00
07/31/2019 12:45,2,8.041,ACTIVE,218.48,363.09,60.012,1564591504,"201051344000651","174011545737251",26.58,46.40,0,330.63,412.38,216.4,206.9,0.972,1383223.8,1383223.8,10228,0,0,0,L,1122011218,1,125.40,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564591517,712935.00
07/31/2019 12:45,2,7.951,ACTIVE,217.58,362.19,59.964,1564591504,"201051344000594","174011545737251",26.38,55.50,0,328.82,407.27,212.5,203.1,0.972,1392955.7,1392955.7,10227,0,0,0,L,1122011218,1,123.36,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564591518,712936.00
07/31/2019 12:45,2,8.012,ACTIVE,219.84,365.49,60.038,1564591504,"201051344000469","174011545737251",26.90,37.00,0,335.74,415.09,218.3,208.8,1.039,1373273.9,1373273.9,10237,0,0,0,L,1122011218,1,124.04,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564591519,712937.00
07/31/2019 12:45,2,8.064,ACTIVE,218.48,364.29,59.975,1564591504,"201051344000585","174011545737251",27.06,45.00,0,329.73,413.29,220.9,211.3,1.034,1399038.5,1399038.5,10222,0,0,0,L,1122011218,1,124.49,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564591520,712938.00
07/31/2019 12:45,2,7.889,ACTIVE,220.06,365.49,60.001,1564591504,"201051344000853","174011545737251",27.17,43.40,0,335.44,412.68,217.0,207.5,0.994,1395968.2,1395968.2,10234,0,0,0,L,1122011218,1,124.94,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564591521,712939.00
07/31/2019 12:45,2,7.979,ACTIVE,216.67,359.18,60.022,1564591504,"201051344001145","174011545737251",26.38,43.80,0,328.82,407.57,213.1,203.7,0.990,1397540.1,1397540.1,10254,0,0,0,L,1122011218,1,124.27,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564591521,712940.00
07/31/2019 12:45,2,7.918,ACTIVE,217.58,361.59,60.001,1564591504,"201051344000438","174011545737251",26.62,50.20,0,329.43,408.78,213.4,204.1,0.994,1391075.7,1391075.7,10225,0,0,0,L,1122011218,1,124.94,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564591522,712941.00
07/31/2019 12:45,2,7.971,ACTIVE,218.03,361.89,60.001,1564591504,"201051344001135","174011545737251",26.80,44.50,0,324.92,412.08,216.2,206.7,0.986,1378813.4,1378813.4,10220,0,0,0,L,1122011218,1,124.94,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564591523,712942.00
07/31/2019 12:45,2,7.922,ACTIVE,219.84,366.70,60.006,1564591504,"201051344000983","174011545737251",26.96,41.00,0,336.34,414.79,216.3,206.8,1.012,1394230.2,1394230.2,10226,0,0,0,L,1122011218,1,124.49,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564591524,712943.00
07/31/2019 12:45,2,8.023,ACTIVE,218.26,362.79,60.001,1564591504,"201051344001203","174011545737251",27.08,48.50,0,330.93,412.98,220.0,210.4,1.034,1386945.4,1386945.4,10242,0,0,0,L,1122011218,1,125.40,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564591525,712944.00
07/31/2019 12:45,2,7.863,ACTIVE,216.22,358.88,60.012,1564591504,"201051344001230","174011545737251",27.02,47.00,0,330.03,408.78,215.0,205.6,1.016,1381269.8,1381269.8,10270,0,0,0,L,1122011218,1,124.27,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564591527,712945.00
07/31/2019 12:45,2,7.908,ACTIVE,216.67,360.99,60.012,1564591504,"201051344000646","174011545737251",26.88,53.00,0,328.82,407.87,215.3,205.9,0.977,1375300.1,1375300.1,10242,0,0,0,L,1122011218,1,124.49,122.68,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564591528,712946.00
07/31/2019 12:45,2,7.852,ACTIVE,218.48,362.79,60.028,1564591504,"201051344000867","174011545737251",27.02,46.60,0,324.92,415.39,214.8,205.4,0.977,1371398.4,1371398.4,10238,0,0,0,L,1122011218,1,124.04,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564591529,712947.00
07/31/2019 12:45,2,7.953,ACTIVE,218.26,363.09,60.001,1564591504,"201051344000633","174011545737251",26.36,49.30,0,336.34,412.38,212.2,202.9,0.999,1368100.7,1368100.7,10246,0,0,0,L,1122011218,1,124.04,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564591530,712948.00
07/31/2019 12:45,2,7.945,ACTIVE,216.67,360.08,59.985,1564591504,"201051344000955","174011545737251",26.76,48.00,0,329.43,407.87,215.1,205.7,1.012,1396062.6,1396062.6,10238,0,0,0,L,1122011218,1,123.81,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564591531,712949.00
07/31/2019 12:45,2,7.865,ACTIVE,218.93,363.39,59.996,1564591504,"201051344000648","174011545737251",26.48,42.30,0,336.34,413.59,210.8,201.5,0.990,1381608.3,1381608.3,10221,0,0,0,L,1122011218,1,123.59,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564591532,712950.00
07/31/2019 12:45,2,7.842,ACTIVE,219.39,365.19,60.006,1564591504,"201051344000645","174011545737251",26.94,41.80,0,336.34,413.29,213.9,204.5,0.986,1387422.5,1387422.5,10228,0,0,0,L,1122011218,1,124.49,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564591533,712951.00
07/31/2019 12:45,2,7.799,ACTIVE,219.39,365.80,59.990,1564591504,"201051344000569","174011545737251",27.45,39.80,0,334.84,415.39,216.8,207.3,1.030,1404683.4,1404683.4,10223,0,0,0,L,1122011218,1,123.81,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564591534,712952.00
07/31/2019 12:45,2,7.912,ACTIVE,219.39,371.21,60.001,1564591504,"179051228000119","174011545737251",27.39,44.30,0,334.84,413.89,219.6,210.1,1.056,190613.2,190613.2,10321,0,0,0,L,46974696,1,124.27,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564591535,712953.00
07/31/2019 13:00,2,8.109,ACTIVE,219.84,365.80,60.012,1564592404,"201051344000579","174011545737251",26.44,50.00,0,335.44,414.49,217.2,207.7,1.039,1406191.0,1406191.0,10232,0,0,0,L,1122011218,1,124.49,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564592406,712954.00
07/31/2019 13:00,2,8.217,ACTIVE,217.80,362.49,60.028,1564592404,"201051344001025","174011545737251",27.04,48.30,0,316.50,431.92,224.8,215.0,1.016,1391602.1,1391602.1,10228,0,0,0,L,1122011218,1,124.49,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564592406,712955.00
07/31/2019 13:00,2,8.074,ACTIVE,218.03,363.69,60.006,1564592404,"201051344001093","174011545737251",27.12,44.30,0,329.43,414.49,221.4,211.8,1.025,1373225.4,1373225.4,10256,0,0,0,L,1122011218,1,124.94,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564592407,712956.00
07/31/2019 13:00,2,7.934,ACTIVE,219.84,365.80,60.001,1564592404,"201051344000458","174011545737251",27.04,44.50,0,336.04,413.89,217.1,207.7,1.012,1386663.4,1386663.4,10221,0,0,0,L,1122011218,1,124.72,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564592408,712957.00
07/31/2019 13:00,2,8.150,ACTIVE,216.45,359.48,60.012,1564592404,"201051344000890","174011545737251",26.48,51.80,0,329.43,409.98,218.5,209.0,0.994,1388487.0,1388487.0,10230,0,0,0,L,1122011218,1,124.27,122.01,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564592409,712958.00
07/31/2019 13:00,2,7.781,ACTIVE,219.84,357.98,60.006,1564592404,"201051344000988","174011545737251",17.87,40.00,0,336.64,391.04,141.0,134.1,0.636,1050828.7,1050828.7,10218,0,0,0,L,1122011218,1,124.49,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564592410,712959.00
07/31/2019 13:00,2,8.064,ACTIVE,218.03,363.69,60.022,1564592404,"201051344000582","174011545737251",26.76,43.60,0,330.03,413.59,218.6,209.1,1.016,1365531.3,1365531.3,10222,0,0,0,L,1122011218,1,124.72,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564592411,712960.00
07/31/2019 13:00,2,8.104,ACTIVE,218.03,362.79,60.017,1564592404,"201051344000868","174011545737251",27.10,40.00,0,332.13,414.79,222.3,212.7,0.994,1373559.1,1373559.1,10219,0,0,0,L,1122011218,1,123.59,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564592412,712961.00
07/31/2019 13:00,2,7.936,ACTIVE,219.39,367.00,60.017,1564592404,"201051344000576","174011545737251",27.19,43.80,0,332.13,416.89,218.5,208.9,1.008,1389464.0,1389464.0,10247,0,0,0,L,1122011218,1,124.27,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564592413,712962.00
07/31/2019 13:00,2,8.057,ACTIVE,219.84,363.99,60.017,1564592404,"201051344001158","174011545737251",26.46,45.80,0,336.04,414.49,215.8,206.4,1.012,1366955.2,1366955.2,10218,0,0,0,L,1122011218,1,124.27,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564592414,712963.00
07/31/2019 13:00,2,8.113,ACTIVE,217.58,360.38,60.022,1564592404,"201051344000917","174011545737251",26.74,48.30,0,328.82,407.87,219.5,209.9,0.994,1382782.5,1382782.5,10255,0,0,0,L,1122011218,1,124.49,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564592415,712964.00
07/31/2019 13:00,2,7.680,ACTIVE,216.45,353.47,60.065,1564592404,"201051344000417","174011545737251",17.87,50.80,0,332.13,385.63,139.1,132.3,0.636,1091355.3,1091355.3,10247,0,0,0,L,1122011218,1,124.04,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564592416,712965.00
07/31/2019 13:00,2,8.172,ACTIVE,216.00,361.29,60.028,1564592404,"201051344000685","174011545737251",26.24,46.40,0,329.73,408.18,217.2,207.7,1.056,1388698.4,1388698.4,10236,0,0,0,L,1122011218,1,124.72,122.23,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564592417,712966.00
07/31/2019 13:00,2,8.137,ACTIVE,218.03,361.59,60.028,1564592404,"201051344000651","174011545737251",26.84,47.80,0,332.73,413.59,221.0,211.4,1.003,1383276.0,1383276.0,10229,0,0,0,L,1122011218,1,125.40,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564592418,712967.00
07/31/2019 13:00,2,7.992,ACTIVE,217.58,362.19,60.022,1564592404,"201051344000594","174011545737251",26.78,55.30,0,328.52,408.18,216.6,207.1,0.999,1393006.9,1393006.9,10228,0,0,0,L,1122011218,1,123.59,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564592419,712968.00
07/31/2019 13:00,2,8.111,ACTIVE,220.06,369.10,60.028,1564592404,"201051344000469","174011545737251",27.10,38.00,0,334.54,416.59,222.6,213.0,1.047,1373326.4,1373326.4,10238,0,0,0,L,1122011218,1,124.27,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564592420,712969.00
07/31/2019 13:00,2,8.203,ACTIVE,217.80,362.79,60.028,1564592404,"201051344000585","174011545737251",27.25,45.30,0,324.02,430.42,226.2,216.4,1.065,1399091.8,1399091.8,10223,0,0,0,L,1122011218,1,124.49,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564592420,712970.00
07/31/2019 13:00,2,7.969,ACTIVE,220.06,367.60,60.038,1564592404,"201051344000853","174011545737251",27.39,44.80,0,334.24,413.59,221.0,211.4,1.008,1396020.3,1396020.3,10235,0,0,0,L,1122011218,1,124.94,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564592421,712971.00
07/31/2019 13:00,2,8.025,ACTIVE,216.22,360.38,60.022,1564592404,"201051344001145","174011545737251",26.92,44.30,0,329.13,409.08,218.7,209.2,1.012,1397591.6,1397591.6,10255,0,0,0,L,1122011218,1,124.04,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564592422,712972.00
07/31/2019 13:00,2,8.137,ACTIVE,217.13,362.19,60.038,1564592404,"201051344000438","174011545737251",26.48,49.30,0,329.13,409.98,218.4,208.9,1.016,1391127.2,1391127.2,10226,0,0,0,L,1122011218,1,124.94,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564592423,712973.00
07/31/2019 13:00,2,8.176,ACTIVE,217.35,362.79,60.022,1564592404,"201051344001135","174011545737251",26.78,45.50,0,327.62,412.08,221.6,212.0,1.012,1378865.5,1378865.5,10221,0,0,0,L,1122011218,1,124.72,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564592424,712974.00
07/31/2019 13:00,2,7.934,ACTIVE,219.84,367.00,60.043,1564592404,"201051344000983","174011545737251",27.39,42.80,0,335.44,415.69,220.2,210.6,1.021,1394282.1,1394282.1,10227,0,0,0,L,1122011218,1,124.72,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564592425,712975.00
07/31/2019 13:00,2,8.289,ACTIVE,217.58,361.59,60.001,1564592404,"201051344001203","174011545737251",26.82,48.80,0,313.50,431.02,225.0,215.2,1.065,1386998.5,1386998.5,10243,0,0,0,L,1122011218,1,125.17,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564592426,712976.00
07/31/2019 13:00,2,8.074,ACTIVE,215.77,358.88,60.012,1564592404,"201051344001230","174011545737251",26.98,47.80,0,330.03,410.28,220.4,210.8,1.039,1381321.7,1381321.7,10271,0,0,0,L,1122011218,1,124.04,122.01,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564592427,712977.00
07/31/2019 13:00,2,8.096,ACTIVE,216.00,360.99,60.049,1564592404,"201051344000646","174011545737251",26.88,54.00,0,328.22,409.68,220.4,210.8,1.016,1375352.0,1375352.0,10243,0,0,0,L,1122011218,1,124.27,122.23,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564592428,712978.00
07/31/2019 13:00,2,8.109,ACTIVE,218.48,361.59,60.001,1564592404,"201051344000867","174011545737251",26.72,46.80,0,331.83,412.38,219.4,209.9,0.990,1371450.2,1371450.2,10239,0,0,0,L,1122011218,1,124.04,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564592429,712979.00
07/31/2019 13:00,2,8.062,ACTIVE,218.26,363.69,60.028,1564592404,"201051344000633","174011545737251",26.58,49.80,0,336.04,414.19,216.8,207.4,1.016,1368151.9,1368151.9,10247,0,0,0,L,1122011218,1,123.81,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564592430,712980.00
07/31/2019 13:00,2,8.156,ACTIVE,216.22,360.08,60.022,1564592404,"201051344000955","174011545737251",26.68,49.00,0,328.52,409.38,220.3,210.7,1.021,1396114.5,1396114.5,10239,0,0,0,L,1122011218,1,123.81,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564592431,712981.00
07/31/2019 13:00,2,7.842,ACTIVE,219.16,362.79,60.043,1564592404,"201051344000648","174011545737251",27.04,43.80,0,336.94,414.49,214.8,205.4,0.994,1381658.9,1381658.9,10222,0,0,0,L,1122011218,1,123.81,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564592432,712982.00
07/31/2019 13:00,2,8.039,ACTIVE,219.39,363.69,60.022,1564592404,"201051344000645","174011545737251",26.76,42.80,0,336.34,414.19,217.6,208.1,0.994,1387473.9,1387473.9,10229,0,0,0,L,1122011218,1,124.49,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564592433,712983.00
07/31/2019 13:00,2,7.891,ACTIVE,219.61,364.89,60.022,1564592404,"201051344000569","174011545737251",27.69,40.40,0,334.84,415.69,221.1,211.4,1.003,1404735.6,1404735.6,10224,0,0,0,L,1122011218,1,123.81,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564592434,712984.00
07/31/2019 13:00,2,7.990,ACTIVE,219.39,371.51,60.028,1564592404,"179051228000119","174011545737251",27.63,45.80,0,334.54,415.09,223.6,213.8,1.069,190666.0,190666.0,10322,0,0,0,L,46974696,1,124.27,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564592435,712985.00
07/31/2019 13:15,2,8.252,ACTIVE,220.06,364.59,60.017,1564593304,"201051344000579","174011545737251",26.42,51.50,0,334.84,415.39,220.8,211.2,1.034,1406243.7,1406243.7,10233,0,0,0,L,1122011218,1,124.72,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564593305,712986.00
07/31/2019 13:15,2,8.496,ACTIVE,218.48,363.09,60.012,1564593304,"201051344001025","174011545737251",26.62,49.00,0,328.52,416.89,228.8,218.9,1.025,1391656.7,1391656.7,10229,0,0,0,L,1122011218,1,124.72,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564593306,712987.00
07/31/2019 13:15,2,8.211,ACTIVE,218.48,364.89,60.001,1564593304,"201051344001093","174011545737251",27.14,45.00,0,316.50,423.20,225.7,215.9,1.030,1373279.3,1373279.3,10257,0,0,0,L,1122011218,1,125.17,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564593307,712988.00
07/31/2019 13:15,2,8.148,ACTIVE,220.06,367.30,60.006,1564593304,"201051344000458","174011545737251",26.86,45.30,0,330.93,419.60,221.4,211.8,1.034,1386716.2,1386716.2,10222,0,0,0,L,1122011218,1,124.72,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564593308,712989.00
07/31/2019 13:15,2,8.387,ACTIVE,216.90,359.78,60.017,1564593304,"201051344000890","174011545737251",26.16,52.80,0,329.73,415.99,222.1,212.4,1.021,1388540.1,1388540.1,10231,0,0,0,L,1122011218,1,124.49,122.23,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564593309,712990.00
07/31/2019 13:15,2,7.859,ACTIVE,220.29,358.88,60.001,1564593304,"201051344000988","174011545737251",17.89,40.20,0,336.94,395.55,142.3,135.4,0.658,1050862.6,1050862.6,10219,0,0,0,L,1122011218,1,124.49,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564593310,712991.00
07/31/2019 13:15,2,8.252,ACTIVE,218.48,362.79,60.001,1564593304,"201051344000582","174011545737251",26.60,44.50,0,329.43,416.89,222.3,212.7,1.030,1365584.4,1365584.4,10223,0,0,0,L,1122011218,1,124.94,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564593311,712992.00
07/31/2019 13:15,2,8.203,ACTIVE,218.48,364.89,60.012,1564593304,"201051344000868","174011545737251",27.27,40.60,0,330.63,417.49,226.6,216.8,1.025,1373613.1,1373613.1,10220,0,0,0,L,1122011218,1,123.81,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564593312,712993.00
07/31/2019 13:15,2,8.223,ACTIVE,220.06,366.70,60.012,1564593304,"201051344000576","174011545737251",26.74,44.00,0,330.93,419.30,222.6,212.9,1.047,1389517.1,1389517.1,10248,0,0,0,L,1122011218,1,124.72,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564593312,712994.00
07/31/2019 13:15,2,8.293,ACTIVE,220.06,363.09,60.006,1564593304,"201051344001158","174011545737251",26.12,46.60,0,335.14,415.69,219.5,210.0,1.012,1367007.6,1367007.6,10219,0,0,0,L,1122011218,1,124.49,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564593313,712995.00
07/31/2019 13:15,2,8.293,ACTIVE,218.03,361.89,60.012,1564593304,"201051344000917","174011545737251",26.68,49.00,0,323.11,416.89,223.9,214.1,1.052,1382835.9,1382835.9,10256,0,0,0,L,1122011218,1,124.72,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564593314,712996.00
07/31/2019 13:15,2,7.744,ACTIVE,217.13,354.07,60.012,1564593304,"201051344000417","174011545737251",17.87,50.80,0,332.13,389.54,140.2,133.4,0.658,1091388.7,1091388.7,10248,0,0,0,L,1122011218,1,124.27,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564593315,712997.00
07/31/2019 13:15,2,8.463,ACTIVE,216.67,361.89,60.012,1564593304,"201051344000685","174011545737251",25.76,46.60,0,329.13,410.58,220.8,211.1,1.056,1388751.2,1388751.2,10237,0,0,0,L,1122011218,1,124.94,122.68,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564593316,712998.00
07/31/2019 13:15,2,8.428,ACTIVE,218.71,363.69,60.012,1564593304,"201051344000651","174011545737251",26.36,48.00,0,331.53,415.99,224.9,215.2,1.021,1383329.8,1383329.8,10230,0,0,0,L,1122011218,1,125.40,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564593317,712999.00
07/31/2019 13:15,2,8.240,ACTIVE,218.03,363.69,60.017,1564593304,"201051344000594","174011545737251",26.48,57.00,0,327.92,415.99,220.8,211.2,1.016,1393059.5,1393059.5,10229,0,0,0,L,1122011218,1,123.81,124.04,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564593318,713000.00
07/31/2019 13:15,2,8.193,ACTIVE,220.29,364.59,60.017,1564593304,"201051344000469","174011545737251",27.35,38.20,0,334.84,422.60,227.0,217.1,1.087,1373380.6,1373380.6,10239,0,0,0,L,1122011218,1,124.27,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564593319,713001.00
07/31/2019 13:15,2,8.443,ACTIVE,218.71,365.19,60.017,1564593304,"201051344000585","174011545737251",26.96,45.50,0,330.33,417.49,230.5,220.6,1.078,1399146.8,1399146.8,10224,0,0,0,L,1122011218,1,124.72,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564593320,713002.00
07/31/2019 13:15,2,8.309,ACTIVE,220.52,367.90,60.012,1564593304,"201051344000853","174011545737251",26.80,44.80,0,333.93,417.19,225.5,215.7,1.052,1396074.1,1396074.1,10236,0,0,0,L,1122011218,1,125.17,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564593321,713003.00
07/31/2019 13:15,2,8.326,ACTIVE,216.90,360.38,60.017,1564593304,"201051344001145","174011545737251",26.36,45.00,0,328.82,411.18,222.3,212.6,1.016,1397644.7,1397644.7,10256,0,0,0,L,1122011218,1,124.27,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564593322,713004.00
07/31/2019 13:15,2,8.291,ACTIVE,217.80,362.79,59.985,1564593304,"201051344000438","174011545737251",26.42,49.80,0,328.82,415.39,221.8,212.2,1.025,1391180.2,1391180.2,10227,0,0,0,L,1122011218,1,124.94,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564593323,713005.00
07/31/2019 13:15,2,8.377,ACTIVE,218.26,362.19,60.006,1564593304,"201051344001135","174011545737251",26.54,45.00,0,327.92,413.89,225.0,215.2,1.012,1378919.3,1378919.3,10222,0,0,0,L,1122011218,1,125.17,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564593324,713006.00
