ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/31/2019 13:15,2,8.281,ACTIVE,220.06,367.30,60.017,1564593304,"201051344000983","174011545737251",26.80,43.00,0,335.44,417.79,224.5,214.8,1.034,1394335.7,1394335.7,10228,0,0,0,L,1122011218,1,124.72,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564593325,713007.00
07/31/2019 13:15,2,8.412,ACTIVE,218.26,362.79,60.017,1564593304,"201051344001203","174011545737251",26.84,49.30,0,327.92,419.90,228.7,218.8,1.074,1387053.2,1387053.2,10244,0,0,0,L,1122011218,1,125.40,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564593326,713008.00
07/31/2019 13:15,2,8.242,ACTIVE,216.67,360.38,60.017,1564593304,"201051344001230","174011545737251",26.84,48.00,0,329.13,412.38,223.9,214.2,1.052,1381375.3,1381375.3,10272,0,0,0,L,1122011218,1,124.27,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564593327,713009.00
07/31/2019 13:15,2,8.311,ACTIVE,216.67,360.38,60.017,1564593304,"201051344000646","174011545737251",26.64,53.50,0,327.62,414.79,223.9,214.2,1.016,1375405.6,1375405.6,10244,0,0,0,L,1122011218,1,124.49,122.68,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564593328,713010.00
07/31/2019 13:15,2,8.217,ACTIVE,218.71,361.89,60.017,1564593304,"201051344000867","174011545737251",26.88,47.00,0,328.22,416.29,223.5,213.8,1.008,1371503.5,1371503.5,10240,0,0,0,L,1122011218,1,124.04,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564593329,713011.00
07/31/2019 13:15,2,8.227,ACTIVE,218.71,365.19,60.022,1564593304,"201051344000633","174011545737251",26.52,49.80,0,336.34,416.29,221.0,211.4,1.034,1368204.6,1368204.6,10248,0,0,0,L,1122011218,1,124.27,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564593330,713012.00
07/31/2019 13:15,2,8.449,ACTIVE,216.90,363.69,59.990,1564593304,"201051344000955","174011545737251",26.10,49.00,0,328.82,410.58,223.3,213.6,1.056,1396168.0,1396168.0,10240,0,0,0,L,1122011218,1,124.04,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564593331,713013.00
07/31/2019 13:15,2,8.176,ACTIVE,219.39,364.89,60.022,1564593304,"201051344000648","174011545737251",26.40,44.80,0,336.64,421.10,218.4,208.9,1.021,1381711.2,1381711.2,10223,0,0,0,L,1122011218,1,123.81,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564593332,713014.00
07/31/2019 13:15,2,8.342,ACTIVE,219.84,365.49,59.980,1564593304,"201051344000645","174011545737251",26.22,43.40,0,336.04,416.29,221.4,211.8,1.025,1387526.8,1387526.8,10230,0,0,0,L,1122011218,1,124.72,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564593333,713015.00
07/31/2019 13:15,2,8.346,ACTIVE,219.84,366.40,60.001,1564593304,"201051344000569","174011545737251",26.74,41.30,0,335.14,418.09,225.9,216.1,1.056,1404789.6,1404789.6,10225,0,0,0,L,1122011218,1,124.04,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564593334,713016.00
07/31/2019 13:15,2,8.213,ACTIVE,219.61,373.01,60.028,1564593304,"179051228000119","174011545737251",27.43,46.00,0,335.14,420.20,228.1,218.2,1.087,190720.5,190720.5,10323,0,0,0,L,46974696,1,124.49,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564593335,713017.00
07/31/2019 13:30,2,7.992,ACTIVE,220.06,364.89,59.990,1564594204,"201051344000579","174011545737251",26.64,50.80,0,325.22,416.89,215.5,206.1,1.012,1406295.7,1406295.7,10234,0,0,0,L,1122011218,1,124.49,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564594205,713018.00
07/31/2019 13:30,2,8.188,ACTIVE,218.03,361.89,59.985,1564594204,"201051344001025","174011545737251",26.90,50.40,0,327.02,415.69,222.7,213.0,1.016,1391710.5,1391710.5,10230,0,0,0,L,1122011218,1,124.49,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564594206,713019.00
07/31/2019 13:30,2,8.055,ACTIVE,218.26,363.39,60.006,1564594204,"201051344001093","174011545737251",26.98,45.80,0,326.42,416.89,219.8,210.2,1.016,1373332.3,1373332.3,10258,0,0,0,L,1122011218,1,124.94,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564594207,713020.00
07/31/2019 13:30,2,8.082,ACTIVE,220.06,363.99,60.001,1564594204,"201051344000458","174011545737251",26.42,45.30,0,327.02,416.29,216.3,206.8,1.030,1386768.4,1386768.4,10223,0,0,0,L,1122011218,1,124.49,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564594208,713021.00
07/31/2019 13:30,2,8.117,ACTIVE,216.67,360.08,60.001,1564594204,"201051344000890","174011545737251",26.40,53.00,0,321.01,417.49,217.0,207.5,1.003,1388592.3,1388592.3,10232,0,0,0,L,1122011218,1,124.49,122.23,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564594209,713022.00
07/31/2019 13:30,2,7.668,ACTIVE,220.06,359.78,59.985,1564594204,"201051344000988","174011545737251",17.91,40.80,0,327.32,393.15,139.1,132.3,0.645,1050896.1,1050896.1,10220,0,0,0,L,1122011218,1,124.49,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564594210,713023.00
07/31/2019 13:30,2,8.105,ACTIVE,218.26,363.39,59.975,1564594204,"201051344000582","174011545737251",26.46,45.00,0,320.71,419.00,217.1,207.6,1.008,1365636.7,1365636.7,10224,0,0,0,L,1122011218,1,124.72,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564594211,713024.00
07/31/2019 13:30,2,8.273,ACTIVE,218.48,363.39,59.980,1564594204,"201051344000868","174011545737251",26.32,41.00,0,326.42,417.19,220.4,210.8,0.999,1373666.5,1373666.5,10221,0,0,0,L,1122011218,1,123.81,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564594212,713025.00
07/31/2019 13:30,2,8.020,ACTIVE,219.84,366.40,60.012,1564594204,"201051344000576","174011545737251",26.82,43.80,0,326.12,417.49,217.7,208.2,1.025,1389569.7,1389569.7,10249,0,0,0,L,1122011218,1,124.49,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564594213,713026.00
07/31/2019 13:30,2,8.076,ACTIVE,219.84,365.49,59.990,1564594204,"201051344001158","174011545737251",26.22,46.00,0,326.12,417.49,214.4,205.1,0.990,1367059.4,1367059.4,10220,0,0,0,L,1122011218,1,124.27,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564594214,713027.00
07/31/2019 13:30,2,8.184,ACTIVE,217.80,361.89,60.017,1564594204,"201051344000917","174011545737251",26.38,50.00,0,318.91,415.69,218.5,209.0,1.025,1382888.6,1382888.6,10257,0,0,0,L,1122011218,1,124.49,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564594215,713028.00
07/31/2019 13:30,2,7.525,ACTIVE,216.90,354.37,60.012,1564594204,"201051344000417","174011545737251",17.89,52.50,0,323.72,387.14,136.3,129.7,0.623,1091421.3,1091421.3,10249,0,0,0,L,1122011218,1,124.04,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564594216,713029.00
07/31/2019 13:30,2,8.152,ACTIVE,216.90,362.79,60.001,1564594204,"201051344000685","174011545737251",26.18,47.50,0,322.21,411.78,216.1,206.6,1.030,1388803.2,1388803.2,10238,0,0,0,L,1122011218,1,124.94,122.68,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564594216,713030.00
07/31/2019 13:30,2,8.299,ACTIVE,218.71,362.19,59.985,1564594204,"201051344000651","174011545737251",26.12,49.00,0,326.42,418.39,219.4,209.9,0.994,1383382.6,1383382.6,10231,0,0,0,L,1122011218,1,125.40,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564594217,713031.00
07/31/2019 13:30,2,8.055,ACTIVE,217.80,361.59,59.990,1564594204,"201051344000594","174011545737251",26.40,57.00,0,319.81,413.89,215.1,205.7,0.990,1393111.5,1393111.5,10230,0,0,0,L,1122011218,1,123.81,124.04,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564594218,713032.00
07/31/2019 13:30,2,8.092,ACTIVE,220.29,366.70,60.006,1564594204,"201051344000469","174011545737251",27.02,39.00,0,327.02,425.91,221.3,211.7,1.012,1373434.0,1373434.0,10240,0,0,0,L,1122011218,1,124.27,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564594219,713033.00
07/31/2019 13:30,2,8.287,ACTIVE,218.48,364.29,60.006,1564594204,"201051344000585","174011545737251",26.70,46.60,0,321.31,418.39,224.0,214.3,1.043,1399200.8,1399200.8,10225,0,0,0,L,1122011218,1,124.72,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564594220,713034.00
07/31/2019 13:30,2,8.066,ACTIVE,220.29,366.10,59.985,1564594204,"201051344000853","174011545737251",27.00,44.80,0,326.12,422.30,220.5,210.9,1.008,1396127.3,1396127.3,10237,0,0,0,L,1122011218,1,125.17,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564594221,713035.00
07/31/2019 13:30,2,8.180,ACTIVE,216.90,362.49,59.980,1564594204,"201051344001145","174011545737251",26.24,46.00,0,318.61,416.89,217.4,207.9,0.999,1397697.0,1397697.0,10257,0,0,0,L,1122011218,1,124.27,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564594222,713036.00
07/31/2019 13:30,2,8.059,ACTIVE,217.80,362.79,60.006,1564594204,"201051344000438","174011545737251",26.46,50.40,0,318.91,416.59,215.8,206.4,0.994,1391232.1,1391232.1,10228,0,0,0,L,1122011218,1,124.94,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564594223,713037.00
07/31/2019 13:30,2,8.176,ACTIVE,218.03,361.29,59.980,1564594204,"201051344001135","174011545737251",26.42,47.00,0,319.21,417.49,218.4,208.9,0.986,1378972.0,1378972.0,10223,0,0,0,L,1122011218,1,124.72,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564594224,713038.00
07/31/2019 13:30,2,8.020,ACTIVE,220.06,364.89,60.012,1564594204,"201051344000983","174011545737251",27.06,43.40,0,326.42,418.70,219.8,210.3,1.021,1394388.6,1394388.6,10229,0,0,0,L,1122011218,1,124.72,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564594225,713039.00
07/31/2019 13:30,2,8.391,ACTIVE,218.26,363.09,60.001,1564594204,"201051344001203","174011545737251",26.20,49.80,0,326.72,420.50,222.7,213.0,1.039,1387106.9,1387106.9,10245,0,0,0,L,1122011218,1,125.17,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564594226,713040.00
07/31/2019 13:30,2,8.129,ACTIVE,216.45,361.59,60.001,1564594204,"201051344001230","174011545737251",26.58,48.50,0,321.61,415.09,218.7,209.2,1.034,1381427.9,1381427.9,10273,0,0,0,L,1122011218,1,124.04,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564594227,713041.00
07/31/2019 13:30,2,8.141,ACTIVE,216.67,362.49,59.985,1564594204,"201051344000646","174011545737251",26.44,53.30,0,320.11,416.89,217.8,208.3,1.012,1375458.0,1375458.0,10245,0,0,0,L,1122011218,1,124.49,122.68,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564594228,713042.00
07/31/2019 13:30,2,7.990,ACTIVE,218.48,362.19,60.001,1564594204,"201051344000867","174011545737251",27.00,46.80,0,321.01,419.00,218.3,208.8,0.994,1371556.2,1371556.2,10241,0,0,0,L,1122011218,1,124.27,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564594229,713043.00
07/31/2019 13:30,2,8.049,ACTIVE,218.71,366.10,60.028,1564594204,"201051344000633","174011545737251",26.44,50.80,0,326.42,418.39,215.5,206.1,1.016,1368256.6,1368256.6,10249,0,0,0,L,1122011218,1,124.27,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564594230,713044.00
07/31/2019 13:30,2,8.084,ACTIVE,216.90,360.38,59.964,1564594204,"201051344000955","174011545737251",26.48,51.00,0,320.11,416.89,216.5,207.1,1.021,1396220.2,1396220.2,10241,0,0,0,L,1122011218,1,123.81,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564594231,713045.00
07/31/2019 13:30,2,7.939,ACTIVE,219.16,363.69,60.012,1564594204,"201051344000648","174011545737251",26.64,44.00,0,326.42,423.81,214.2,204.8,0.972,1381762.7,1381762.7,10224,0,0,0,L,1122011218,1,123.81,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564594232,713046.00
07/31/2019 13:30,2,7.967,ACTIVE,219.61,362.19,60.006,1564594204,"201051344000645","174011545737251",26.90,43.20,0,327.32,418.70,217.0,207.5,0.999,1387579.1,1387579.1,10231,0,0,0,L,1122011218,1,124.72,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564594233,713047.00
07/31/2019 13:30,2,8.047,ACTIVE,219.61,365.49,60.012,1564594204,"201051344000569","174011545737251",27.02,41.50,0,327.32,419.30,220.1,210.5,1.025,1404842.7,1404842.7,10226,0,0,0,L,1122011218,1,124.04,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564594234,713048.00
07/31/2019 13:30,2,7.959,ACTIVE,219.39,370.90,60.033,1564594204,"179051228000119","174011545737251",27.61,46.20,0,324.62,423.50,222.3,212.7,1.056,190738.5,190738.5,10324,0,0,0,L,46974696,1,124.27,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564594235,713049.00
07/31/2019 13:45,2,8.205,ACTIVE,219.84,363.39,60.022,1564595105,"201051344000579","174011545737251",26.46,50.40,0,336.04,414.49,219.9,210.3,1.021,1406347.3,1406347.3,10235,0,0,0,L,1122011218,1,124.27,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564595106,713050.00
07/31/2019 13:45,2,8.559,ACTIVE,218.03,362.49,60.006,1564595105,"201051344001025","174011545737251",26.16,50.00,0,328.82,414.19,226.5,216.7,1.021,1391763.6,1391763.6,10231,0,0,0,L,1122011218,1,124.72,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564595107,713051.00
07/31/2019 13:45,2,8.205,ACTIVE,218.26,364.29,60.012,1564595105,"201051344001093","174011545737251",26.92,46.00,0,329.73,415.39,223.6,213.9,1.034,1373384.8,1373384.8,10259,0,0,0,L,1122011218,1,124.94,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564595108,713052.00
07/31/2019 13:45,2,8.148,ACTIVE,219.84,364.59,59.996,1564595105,"201051344000458","174011545737251",26.66,45.50,0,327.32,418.09,219.8,210.2,1.034,1386820.2,1386820.2,10224,0,0,0,L,1122011218,1,124.49,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564595109,713053.00
07/31/2019 13:45,2,8.299,ACTIVE,216.45,360.69,60.001,1564595105,"201051344000890","174011545737251",26.20,54.00,0,329.43,410.28,220.2,210.6,1.012,1388644.0,1388644.0,10233,0,0,0,L,1122011218,1,124.27,122.23,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564595110,713054.00
07/31/2019 13:45,2,7.834,ACTIVE,219.84,359.18,60.001,1564595105,"201051344000988","174011545737251",17.89,40.40,0,337.24,391.64,142.0,135.1,0.667,1050929.4,1050929.4,10221,0,0,0,L,1122011218,1,124.04,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564595111,713055.00
07/31/2019 13:45,2,8.158,ACTIVE,218.26,363.09,60.001,1564595105,"201051344000582","174011545737251",26.70,45.30,0,328.82,415.09,220.6,211.0,1.034,1365688.5,1365688.5,10225,0,0,0,L,1122011218,1,124.94,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564595112,713056.00
07/31/2019 13:45,2,8.242,ACTIVE,218.26,363.69,60.006,1564595105,"201051344000868","174011545737251",26.92,40.60,0,330.33,415.09,224.5,214.8,1.008,1373719.4,1373719.4,10222,0,0,0,L,1122011218,1,123.59,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564595113,713057.00
07/31/2019 13:45,2,8.119,ACTIVE,219.61,366.40,60.022,1564595105,"201051344000576","174011545737251",26.86,44.30,0,335.74,415.39,220.8,211.2,1.025,1389621.9,1389621.9,10250,0,0,0,L,1122011218,1,124.27,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564595114,713058.00
07/31/2019 13:45,2,8.184,ACTIVE,219.84,363.39,60.001,1564595105,"201051344001158","174011545737251",26.38,46.00,0,336.34,414.79,218.4,208.9,1.008,1367110.8,1367110.8,10221,0,0,0,L,1122011218,1,124.27,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564595115,713059.00
07/31/2019 13:45,2,8.334,ACTIVE,218.03,363.09,59.996,1564595105,"201051344000917","174011545737251",26.40,50.60,0,329.43,408.48,222.8,213.1,1.043,1382940.7,1382940.7,10258,0,0,0,L,1122011218,1,124.49,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564595116,713060.00
07/31/2019 13:45,2,7.656,ACTIVE,217.13,352.87,60.012,1564595105,"201051344000417","174011545737251",17.89,52.50,0,332.13,385.33,138.8,132.0,0.641,1091453.5,1091453.5,10250,0,0,0,L,1122011218,1,124.04,122.91,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564595117,713061.00
07/31/2019 13:45,2,8.312,ACTIVE,216.45,360.99,60.012,1564595105,"201051344000685","174011545737251",26.14,47.00,0,328.52,409.38,219.9,210.4,1.065,1388854.6,1388854.6,10239,0,0,0,L,1122011218,1,124.72,122.46,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564595118,713062.00
07/31/2019 13:45,2,8.453,ACTIVE,218.71,363.99,60.006,1564595105,"201051344000651","174011545737251",26.08,49.50,0,332.73,413.89,223.2,213.5,0.994,1383434.9,1383434.9,10232,0,0,0,L,1122011218,1,125.40,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564595119,713063.00
07/31/2019 13:45,2,8.271,ACTIVE,217.58,362.79,60.006,1564595105,"201051344000594","174011545737251",26.14,58.30,0,328.22,409.08,218.9,209.4,1.016,1393163.0,1393163.0,10231,0,0,0,L,1122011218,1,123.36,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564595120,713064.00
07/31/2019 13:45,2,8.213,ACTIVE,220.06,367.90,60.006,1564595105,"201051344000469","174011545737251",27.06,38.80,0,335.44,417.19,224.9,215.2,1.030,1373486.9,1373486.9,10241,0,0,0,L,1122011218,1,124.04,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564595121,713065.00
07/31/2019 13:45,2,8.494,ACTIVE,218.26,363.99,60.012,1564595105,"201051344000585","174011545737251",26.56,47.30,0,330.33,415.69,228.4,218.5,1.074,1399254.1,1399254.1,10226,0,0,0,L,1122011218,1,124.49,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564595121,713066.00
07/31/2019 13:45,2,8.283,ACTIVE,220.29,367.00,60.012,1564595105,"201051344000853","174011545737251",26.58,44.00,0,335.14,414.79,222.8,213.2,1.056,1396180.0,1396180.0,10238,0,0,0,L,1122011218,1,124.94,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564595122,713067.00
07/31/2019 13:45,2,8.346,ACTIVE,216.90,361.59,60.006,1564595105,"201051344001145","174011545737251",26.24,46.00,0,328.52,409.38,221.5,211.9,1.021,1397748.9,1397748.9,10258,0,0,0,L,1122011218,1,124.27,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564595123,713068.00
07/31/2019 13:45,2,8.338,ACTIVE,217.58,361.29,60.012,1564595105,"201051344000438","174011545737251",26.06,51.30,0,329.43,411.18,219.9,210.3,1.016,1391283.5,1391283.5,10229,0,0,0,L,1122011218,1,124.72,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564595124,713069.00
07/31/2019 13:45,2,8.359,ACTIVE,218.03,362.49,60.012,1564595105,"201051344001135","174011545737251",26.36,47.80,0,325.82,411.78,223.1,213.4,1.003,1379024.1,1379024.1,10224,0,0,0,L,1122011218,1,124.72,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564595125,713070.00
07/31/2019 13:45,2,8.273,ACTIVE,219.84,364.89,60.006,1564595105,"201051344000983","174011545737251",26.58,43.20,0,335.74,416.59,222.8,213.1,1.052,1394441.2,1394441.2,10230,0,0,0,L,1122011218,1,124.49,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564595126,713071.00
07/31/2019 13:45,2,8.385,ACTIVE,218.48,363.69,59.980,1564595105,"201051344001203","174011545737251",26.74,49.50,0,330.63,414.19,226.9,217.1,1.061,1387160.0,1387160.0,10246,0,0,0,L,1122011218,1,125.62,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564595127,713072.00
07/31/2019 13:45,2,8.293,ACTIVE,216.45,361.59,59.990,1564595105,"201051344001230","174011545737251",26.50,49.00,0,329.73,410.88,222.4,212.7,1.052,1381480.0,1381480.0,10274,0,0,0,L,1122011218,1,124.27,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564595128,713073.00
07/31/2019 13:45,2,8.326,ACTIVE,216.67,360.38,60.001,1564595105,"201051344000646","174011545737251",26.38,52.30,0,328.22,409.98,222.2,212.5,1.052,1375509.9,1375509.9,10246,0,0,0,L,1122011218,1,124.49,122.68,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564595129,713074.00
07/31/2019 13:45,2,8.270,ACTIVE,218.48,362.49,60.001,1564595105,"201051344000867","174011545737251",26.56,46.80,0,329.73,412.98,222.3,212.6,1.025,1371608.5,1371608.5,10242,0,0,0,L,1122011218,1,124.04,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564595130,713075.00
07/31/2019 13:45,2,8.086,ACTIVE,218.48,363.09,60.012,1564595105,"201051344000633","174011545737251",26.80,50.80,0,336.04,414.49,219.2,209.6,1.025,1368308.1,1368308.1,10250,0,0,0,L,1122011218,1,123.81,124.72,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564595131,713076.00
07/31/2019 13:45,2,8.297,ACTIVE,216.90,360.08,59.990,1564595105,"201051344000955","174011545737251",26.32,51.00,0,328.52,409.38,221.2,211.6,1.043,1396271.8,1396271.8,10242,0,0,0,L,1122011218,1,123.81,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564595132,713077.00
07/31/2019 13:45,2,8.162,ACTIVE,219.16,364.89,60.006,1564595105,"201051344000648","174011545737251",26.34,44.00,0,336.94,415.39,217.6,208.1,1.012,1381814.0,1381814.0,10225,0,0,0,L,1122011218,1,123.59,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564595133,713078.00
07/31/2019 13:45,2,8.205,ACTIVE,219.39,362.49,59.980,1564595105,"201051344000645","174011545737251",26.54,42.80,0,336.64,414.79,220.7,211.0,0.999,1387631.0,1387631.0,10232,0,0,0,L,1122011218,1,124.49,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564595134,713079.00
07/31/2019 13:45,2,8.193,ACTIVE,219.61,366.40,60.001,1564595105,"201051344000569","174011545737251",26.94,41.80,0,334.54,416.59,223.6,213.9,1.025,1404895.3,1404895.3,10228,0,0,0,L,1122011218,1,123.81,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564595135,713080.00
07/31/2019 13:45,2,8.184,ACTIVE,219.61,370.90,60.001,1564595105,"179051228000119","174011545737251",27.29,46.20,0,334.84,415.09,226.1,216.3,1.096,190791.8,190791.8,10325,0,0,0,L,46974696,1,124.27,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564595136,713081.00
07/31/2019 14:00,2,7.918,ACTIVE,219.61,366.10,60.001,1564596004,"201051344000579","174011545737251",26.46,50.40,0,333.93,421.70,212.3,203.0,0.999,1406398.1,1406398.1,10236,0,0,0,L,1122011218,1,124.49,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564596005,713082.00
07/31/2019 14:00,2,8.209,ACTIVE,218.03,362.19,59.959,1564596004,"201051344001025","174011545737251",26.26,50.20,0,327.92,412.08,218.3,208.8,0.977,1391815.9,1391815.9,10232,0,0,0,L,1122011218,1,124.27,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564596006,713083.00
07/31/2019 14:00,2,7.967,ACTIVE,218.03,362.49,60.001,1564596004,"201051344001093","174011545737251",26.64,46.20,0,329.43,414.79,214.7,205.3,0.986,1373436.1,1373436.1,10260,0,0,0,L,1122011218,1,124.72,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564596007,713084.00
07/31/2019 14:00,2,7.904,ACTIVE,219.61,364.29,60.001,1564596004,"201051344000458","174011545737251",26.54,45.30,0,332.73,417.19,212.4,203.1,0.994,1386871.1,1386871.1,10225,0,0,0,L,1122011218,1,124.49,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564596008,713085.00
07/31/2019 14:00,2,8.047,ACTIVE,216.67,359.48,60.017,1564596004,"201051344000890","174011545737251",26.02,53.80,0,328.22,410.58,211.9,202.6,0.994,1388694.8,1388694.8,10234,0,0,0,L,1122011218,1,124.27,122.23,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564596009,713086.00
07/31/2019 14:00,2,7.494,ACTIVE,219.61,357.38,60.006,1564596004,"201051344000988","174011545737251",17.89,41.00,0,336.34,391.34,135.9,129.2,0.636,1050962.0,1050962.0,10222,0,0,0,L,1122011218,1,124.27,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564596010,713087.00
07/31/2019 14:00,2,7.938,ACTIVE,218.26,361.89,60.012,1564596004,"201051344000582","174011545737251",26.40,45.80,0,329.43,411.78,212.2,202.9,0.990,1365739.3,1365739.3,10226,0,0,0,L,1122011218,1,124.72,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564596011,713088.00
07/31/2019 14:00,2,7.984,ACTIVE,218.03,363.09,60.022,1564596004,"201051344000868","174011545737251",26.76,41.30,0,330.33,414.79,216.1,206.6,0.972,1373771.3,1373771.3,10223,0,0,0,L,1122011218,1,123.59,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564596012,713089.00
07/31/2019 14:00,2,7.885,ACTIVE,219.39,365.49,60.012,1564596004,"201051344000576","174011545737251",26.72,44.30,0,331.83,417.79,213.4,204.1,0.981,1389673.0,1389673.0,10251,0,0,0,L,1122011218,1,124.49,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564596013,713090.00
07/31/2019 14:00,2,7.961,ACTIVE,219.39,362.79,60.017,1564596004,"201051344001158","174011545737251",26.10,46.40,0,327.92,417.49,210.4,201.2,0.950,1367161.2,1367161.2,10222,0,0,0,L,1122011218,1,124.27,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564596014,713091.00
07/31/2019 14:00,2,8.094,ACTIVE,217.80,361.59,60.006,1564596004,"201051344000917","174011545737251",26.12,51.30,0,328.82,410.58,214.1,204.7,1.003,1382991.9,1382991.9,10259,0,0,0,L,1122011218,1,124.49,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564596015,713092.00
07/31/2019 14:00,2,7.316,ACTIVE,216.90,352.57,60.001,1564596004,"201051344000417","174011545737251",17.89,54.30,0,331.23,386.53,132.7,126.1,0.610,1091485.1,1091485.1,10251,0,0,0,L,1122011218,1,123.81,122.91,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564596016,713093.00
07/31/2019 14:00,2,8.137,ACTIVE,216.45,361.89,60.022,1564596004,"201051344000685","174011545737251",25.68,48.80,0,328.82,408.78,211.6,202.3,1.034,1388905.3,1388905.3,10240,0,0,0,L,1122011218,1,124.49,122.46,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564596017,713094.00
07/31/2019 14:00,2,8.139,ACTIVE,218.48,362.79,60.017,1564596004,"201051344000651","174011545737251",26.08,50.20,0,331.23,415.09,215.0,205.6,0.963,1383486.3,1383486.3,10233,0,0,0,L,1122011218,1,125.17,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564596018,713095.00
07/31/2019 14:00,2,8.023,ACTIVE,217.13,361.59,60.017,1564596004,"201051344000594","174011545737251",26.08,58.80,0,328.52,409.08,211.8,202.5,0.977,1393213.6,1393213.6,10232,0,0,0,L,1122011218,1,123.36,123.59,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564596019,713096.00
07/31/2019 14:00,2,8.002,ACTIVE,219.84,365.49,60.022,1564596004,"201051344000469","174011545737251",26.74,39.30,0,335.14,417.49,216.6,207.2,1.034,1373538.8,1373538.8,10242,0,0,0,L,1122011218,1,124.27,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564596020,713097.00
07/31/2019 14:00,2,8.217,ACTIVE,218.26,361.89,60.017,1564596004,"201051344000585","174011545737251",26.34,48.30,0,329.73,414.49,219.2,209.6,1.030,1399306.7,1399306.7,10227,0,0,0,L,1122011218,1,124.27,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564596021,713098.00
07/31/2019 14:00,2,7.947,ACTIVE,220.06,365.80,60.038,1564596004,"201051344000853","174011545737251",26.86,44.50,0,335.14,415.39,216.0,206.6,0.994,1396231.7,1396231.7,10239,0,0,0,L,1122011218,1,125.17,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564596022,713099.00
07/31/2019 14:00,2,7.932,ACTIVE,216.67,359.48,60.001,1564596004,"201051344001145","174011545737251",26.54,46.80,0,325.22,413.29,213.1,203.7,0.986,1397799.9,1397799.9,10259,0,0,0,L,1122011218,1,123.81,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564596023,713100.00
07/31/2019 14:00,2,7.902,ACTIVE,217.58,362.79,60.022,1564596004,"201051344000438","174011545737251",26.34,51.80,0,327.62,409.68,210.8,201.5,0.994,1391334.0,1391334.0,10230,0,0,0,L,1122011218,1,124.72,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564596023,713101.00
07/31/2019 14:00,2,8.131,ACTIVE,217.80,360.38,60.012,1564596004,"201051344001135","174011545737251",25.94,48.30,0,329.43,412.68,213.6,204.2,0.968,1379075.3,1379075.3,10225,0,0,0,L,1122011218,1,124.72,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564596024,713102.00
07/31/2019 14:00,2,7.969,ACTIVE,219.61,364.59,60.022,1564596004,"201051344000983","174011545737251",26.68,43.40,0,332.43,416.29,215.1,205.7,1.012,1394492.7,1394492.7,10231,0,0,0,L,1122011218,1,124.72,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564596025,713103.00
07/31/2019 14:00,2,7.973,ACTIVE,218.03,361.89,60.065,1564596004,"201051344001203","174011545737251",26.96,50.20,0,327.62,417.19,217.7,208.2,1.030,1387212.2,1387212.2,10247,0,0,0,L,1122011218,1,125.17,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564596026,713104.00
07/31/2019 14:00,2,7.908,ACTIVE,216.22,358.88,60.012,1564596004,"201051344001230","174011545737251",26.68,49.50,0,329.73,411.18,213.6,204.2,0.981,1381531.1,1381531.1,10275,0,0,0,L,1122011218,1,124.04,122.46,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564596028,713105.00
07/31/2019 14:00,2,8.047,ACTIVE,216.45,360.99,60.022,1564596004,"201051344000646","174011545737251",26.10,53.00,0,328.52,410.58,212.7,203.4,0.999,1375560.9,1375560.9,10247,0,0,0,L,1122011218,1,124.27,122.68,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564596029,713106.00
07/31/2019 14:00,2,8.020,ACTIVE,218.26,362.79,60.022,1564596004,"201051344000867","174011545737251",26.36,46.60,0,329.43,413.29,214.1,204.8,0.977,1371659.7,1371659.7,10243,0,0,0,L,1122011218,1,124.27,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564596030,713107.00
07/31/2019 14:00,2,7.969,ACTIVE,218.03,364.89,60.012,1564596004,"201051344000633","174011545737251",26.22,51.30,0,331.83,414.19,211.4,202.2,0.990,1368358.7,1368358.7,10251,0,0,0,L,1122011218,1,124.04,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564596031,713108.00
07/31/2019 14:00,2,8.002,ACTIVE,216.67,360.08,60.017,1564596004,"201051344000955","174011545737251",26.06,52.00,0,326.72,409.68,211.2,201.9,1.021,1396322.5,1396322.5,10243,0,0,0,L,1122011218,1,123.59,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564596031,713109.00
07/31/2019 14:00,2,7.852,ACTIVE,218.93,362.49,60.022,1564596004,"201051344000648","174011545737251",26.36,44.50,0,333.03,415.69,209.6,200.4,0.981,1381864.2,1381864.2,10226,0,0,0,L,1122011218,1,123.81,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564596033,713110.00
07/31/2019 14:00,2,7.939,ACTIVE,219.16,364.29,60.017,1564596004,"201051344000645","174011545737251",26.40,43.20,0,327.32,422.60,212.2,202.9,0.968,1387681.9,1387681.9,10233,0,0,0,L,1122011218,1,124.49,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564596034,713111.00
07/31/2019 14:00,2,8.029,ACTIVE,219.39,364.89,60.028,1564596004,"201051344000569","174011545737251",26.48,42.80,0,332.73,422.90,215.4,205.9,1.008,1404946.9,1404946.9,10229,0,0,0,L,1122011218,1,124.04,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564596034,713112.00
07/31/2019 14:00,2,7.920,ACTIVE,219.16,370.60,60.028,1564596004,"179051228000119","174011545737251",27.14,46.60,0,335.14,415.39,217.6,208.1,1.030,190843.9,190843.9,10326,0,0,0,L,46974696,1,124.27,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564596035,713113.00
07/31/2019 14:15,2,7.918,ACTIVE,218.93,362.19,60.022,1564596904,"201051344000579","174011545737251",26.14,51.80,0,336.34,412.68,209.6,200.3,0.990,1406448.2,1406448.2,10237,0,0,0,L,1122011218,1,124.27,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564596905,713114.00
07/31/2019 14:15,2,8.148,ACTIVE,217.58,361.89,60.049,1564596904,"201051344001025","174011545737251",26.08,51.50,0,329.13,409.38,215.0,205.6,0.955,1391867.6,1391867.6,10233,0,0,0,L,1122011218,1,124.27,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564596906,713115.00
07/31/2019 14:15,2,7.902,ACTIVE,217.80,362.49,60.022,1564596904,"201051344001093","174011545737251",26.40,46.80,0,329.43,408.78,211.2,202.0,0.972,1373487.0,1373487.0,10261,0,0,0,L,1122011218,1,124.49,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564596907,713116.00
07/31/2019 14:15,2,7.893,ACTIVE,219.16,364.59,59.996,1564596904,"201051344000458","174011545737251",26.34,46.60,0,329.73,413.59,210.4,201.2,0.981,1386921.2,1386921.2,10226,0,0,0,L,1122011218,1,124.27,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564596908,713117.00
07/31/2019 14:15,2,8.086,ACTIVE,216.22,358.88,60.028,1564596904,"201051344000890","174011545737251",25.58,53.50,0,330.33,409.68,209.6,200.4,0.972,1388745.0,1388745.0,10235,0,0,0,L,1122011218,1,124.04,122.23,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564596909,713118.00
07/31/2019 14:15,2,7.324,ACTIVE,219.39,356.48,60.028,1564596904,"201051344000988","174011545737251",17.87,42.50,0,337.24,389.84,132.5,125.9,0.610,1050993.7,1050993.7,10223,0,0,0,L,1122011218,1,124.27,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564596910,713119.00
07/31/2019 14:15,2,7.963,ACTIVE,218.03,362.49,60.028,1564596904,"201051344000582","174011545737251",26.04,46.80,0,328.82,409.08,210.0,200.8,0.981,1365789.6,1365789.6,10227,0,0,0,L,1122011218,1,124.49,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564596911,713120.00
07/31/2019 14:15,2,7.879,ACTIVE,217.58,362.79,60.017,1564596904,"201051344000868","174011545737251",26.68,42.50,0,330.63,412.98,212.8,203.4,0.972,1373822.3,1373822.3,10224,0,0,0,L,1122011218,1,123.36,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564596912,713121.00
07/31/2019 14:15,2,7.824,ACTIVE,219.16,364.29,60.028,1564596904,"201051344000576","174011545737251",26.72,46.00,0,332.43,415.09,211.7,202.4,0.981,1389723.4,1389723.4,10252,0,0,0,L,1122011218,1,124.27,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564596913,713122.00
07/31/2019 14:15,2,7.875,ACTIVE,219.16,363.09,60.028,1564596904,"201051344001158","174011545737251",26.04,47.80,0,336.34,412.68,207.7,198.5,0.959,1367210.8,1367210.8,10223,0,0,0,L,1122011218,1,124.04,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564596914,713123.00
07/31/2019 14:15,2,7.922,ACTIVE,217.35,362.49,60.017,1564596904,"201051344000917","174011545737251",26.44,52.30,0,329.43,406.37,212.0,202.7,0.999,1383042.7,1383042.7,10260,0,0,0,L,1122011218,1,124.04,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564596914,713124.00
07/31/2019 14:15,2,7.252,ACTIVE,216.22,352.27,60.028,1564596904,"201051344000417","174011545737251",17.89,54.50,0,331.83,385.03,131.4,124.9,0.610,1091516.3,1091516.3,10252,0,0,0,L,1122011218,1,123.59,122.68,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564596915,713125.00
07/31/2019 14:15,2,7.963,ACTIVE,216.00,360.38,60.017,1564596904,"201051344000685","174011545737251",26.18,48.80,0,329.73,407.57,211.0,201.7,1.021,1388955.4,1388955.4,10241,0,0,0,L,1122011218,1,124.49,122.46,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564596916,713126.00
07/31/2019 14:15,2,8.152,ACTIVE,218.03,361.89,60.033,1564596904,"201051344000651","174011545737251",25.66,50.80,0,329.73,409.98,212.0,202.7,0.955,1383537.1,1383537.1,10234,0,0,0,L,1122011218,1,124.94,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564596917,713127.00
07/31/2019 14:15,2,7.781,ACTIVE,216.90,361.59,60.028,1564596904,"201051344000594","174011545737251",26.58,59.80,0,327.92,406.67,209.6,200.3,0.977,1393263.6,1393263.6,10233,0,0,0,L,1122011218,1,123.36,123.36,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564596918,713128.00
07/31/2019 14:15,2,7.895,ACTIVE,219.39,365.80,60.022,1564596904,"201051344000469","174011545737251",26.66,40.20,0,335.74,415.09,213.1,203.8,0.999,1373590.0,1373590.0,10243,0,0,0,L,1122011218,1,124.04,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564596919,713129.00
07/31/2019 14:15,2,8.111,ACTIVE,217.80,362.19,60.028,1564596904,"201051344000585","174011545737251",26.28,49.30,0,329.73,408.18,215.8,206.4,1.012,1399358.6,1399358.6,10228,0,0,0,L,1122011218,1,124.04,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564596920,713130.00
07/31/2019 14:15,2,7.926,ACTIVE,219.61,365.80,60.028,1564596904,"201051344000853","174011545737251",26.80,45.30,0,335.14,412.98,215.1,205.6,1.008,1396282.8,1396282.8,10240,0,0,0,L,1122011218,1,124.94,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564596921,713131.00
07/31/2019 14:15,2,7.980,ACTIVE,216.22,360.99,60.033,1564596904,"201051344001145","174011545737251",26.44,46.80,0,329.13,407.87,213.6,204.2,0.990,1397850.5,1397850.5,10260,0,0,0,L,1122011218,1,123.81,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564596922,713132.00
07/31/2019 14:15,2,7.957,ACTIVE,217.13,358.58,59.996,1564596904,"201051344000438","174011545737251",26.20,51.80,0,329.73,407.87,211.0,201.7,0.977,1391384.1,1391384.1,10231,0,0,0,L,1122011218,1,124.49,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564596923,713133.00
07/31/2019 14:15,2,8.115,ACTIVE,217.35,359.18,60.022,1564596904,"201051344001135","174011545737251",25.74,49.00,0,328.82,407.87,211.6,202.3,0.959,1379126.0,1379126.0,10226,0,0,0,L,1122011218,1,124.49,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564596924,713134.00
07/31/2019 14:15,2,7.854,ACTIVE,219.16,363.69,60.028,1564596904,"201051344000983","174011545737251",26.92,44.50,0,336.34,414.19,214.0,204.7,0.999,1394543.7,1394543.7,10232,0,0,0,L,1122011218,1,124.49,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564596925,713135.00
07/31/2019 14:15,2,8.088,ACTIVE,217.58,361.59,60.028,1564596904,"201051344001203","174011545737251",26.28,50.60,0,327.62,412.38,215.2,205.8,1.012,1387263.8,1387263.8,10248,0,0,0,L,1122011218,1,124.94,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564596926,713136.00
07/31/2019 14:15,2,7.934,ACTIVE,216.00,357.98,60.017,1564596904,"201051344001230","174011545737251",26.34,50.60,0,330.33,409.08,211.6,202.3,0.999,1381581.7,1381581.7,10276,0,0,0,L,1122011218,1,123.81,122.46,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564596927,713137.00
07/31/2019 14:15,2,7.996,ACTIVE,216.22,357.38,60.028,1564596904,"201051344000646","174011545737251",26.10,53.30,0,329.13,408.78,211.2,202.0,0.994,1375611.4,1375611.4,10248,0,0,0,L,1122011218,1,124.04,122.46,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564596928,713138.00
07/31/2019 14:15,2,7.887,ACTIVE,218.03,360.69,60.028,1564596904,"201051344000867","174011545737251",26.52,48.00,0,330.63,411.78,211.9,202.6,0.968,1371710.3,1371710.3,10244,0,0,0,L,1122011218,1,124.04,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564596929,713139.00
07/31/2019 14:15,2,7.920,ACTIVE,217.80,361.89,60.054,1564596904,"201051344000633","174011545737251",26.08,51.50,0,336.04,412.08,209.0,199.8,0.986,1368408.7,1368408.7,10252,0,0,0,L,1122011218,1,123.81,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564596930,713140.00
07/31/2019 14:15,2,8.021,ACTIVE,216.22,359.78,60.033,1564596904,"201051344000955","174011545737251",25.92,52.50,0,325.82,407.57,210.5,201.2,1.003,1396372.6,1396372.6,10244,0,0,0,L,1122011218,1,123.59,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564596931,713141.00
07/31/2019 14:15,2,7.688,ACTIVE,218.48,362.79,60.022,1564596904,"201051344000648","174011545737251",26.72,45.00,0,337.24,412.98,208.1,198.9,0.968,1381913.7,1381913.7,10227,0,0,0,L,1122011218,1,123.59,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564596932,713142.00
07/31/2019 14:15,2,7.949,ACTIVE,218.93,362.79,60.054,1564596904,"201051344000645","174011545737251",26.16,43.60,0,337.24,412.68,210.6,201.3,0.955,1387732.0,1387732.0,10234,0,0,0,L,1122011218,1,124.49,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564596933,713143.00
07/31/2019 14:15,2,7.936,ACTIVE,218.93,362.49,60.022,1564596904,"201051344000569","174011545737251",26.76,42.50,0,335.14,414.49,215.1,205.7,1.003,1404998.0,1404998.0,10230,0,0,0,L,1122011218,1,123.81,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564596934,713144.00
07/31/2019 14:15,2,7.908,ACTIVE,218.71,369.40,60.033,1564596904,"179051228000119","174011545737251",27.12,47.00,0,334.54,413.29,217.0,207.5,1.034,190895.5,190895.5,10327,0,0,0,L,46974696,1,124.04,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564596935,713145.00
07/31/2019 14:30,2,7.744,ACTIVE,219.39,362.19,59.990,1564597804,"201051344000579","174011545737251",26.82,50.60,0,337.24,412.38,210.3,201.1,0.981,1406498.4,1406498.4,10238,0,0,0,L,1122011218,1,124.27,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564597805,713146.00
07/31/2019 14:30,2,8.055,ACTIVE,217.80,358.88,59.990,1564597804,"201051344001025","174011545737251",26.60,50.60,0,327.92,409.08,216.8,207.4,0.972,1391919.3,1391919.3,10234,0,0,0,L,1122011218,1,124.27,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564597806,713147.00
07/31/2019 14:30,2,7.703,ACTIVE,218.03,362.19,59.996,1564597804,"201051344001093","174011545737251",27.15,46.40,0,329.13,407.87,211.8,202.5,0.963,1373537.7,1373537.7,10262,0,0,0,L,1122011218,1,124.72,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564597807,713148.00
