ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/31/2019 14:30,2,7.604,ACTIVE,219.39,362.49,60.006,1564597804,"201051344000458","174011545737251",27.10,45.30,0,332.43,415.99,208.5,199.3,0.955,1386971.7,1386971.7,10227,0,0,0,L,1122011218,1,124.27,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564597808,713149.00
07/31/2019 14:30,2,7.768,ACTIVE,216.22,359.18,59.996,1564597804,"201051344000890","174011545737251",26.48,53.50,0,330.93,408.48,208.2,199.1,0.941,1388795.3,1388795.3,10236,0,0,0,L,1122011218,1,124.27,122.01,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564597809,713150.00
07/31/2019 14:30,2,7.410,ACTIVE,219.16,356.78,59.990,1564597804,"201051344000988","174011545737251",17.89,41.00,0,337.54,390.44,134.3,127.7,0.628,1051026.0,1051026.0,10224,0,0,0,L,1122011218,1,123.81,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564597810,713151.00
07/31/2019 14:30,2,7.750,ACTIVE,217.80,362.19,59.975,1564597804,"201051344000582","174011545737251",26.42,46.60,0,328.82,408.18,207.3,198.1,0.963,1365840.0,1365840.0,10228,0,0,0,L,1122011218,1,124.49,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564597811,713152.00
07/31/2019 14:30,2,7.672,ACTIVE,217.58,360.08,59.975,1564597804,"201051344000868","174011545737251",27.15,40.80,0,329.73,409.38,211.1,201.8,0.955,1373873.6,1373873.6,10225,0,0,0,L,1122011218,1,123.14,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564597812,713153.00
07/31/2019 14:30,2,7.605,ACTIVE,219.16,363.69,60.001,1564597804,"201051344000576","174011545737251",27.15,45.30,0,336.34,413.59,209.1,199.9,0.990,1389774.1,1389774.1,10253,0,0,0,L,1122011218,1,124.27,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564597813,713154.00
07/31/2019 14:30,2,7.611,ACTIVE,219.39,361.59,59.985,1564597804,"201051344001158","174011545737251",26.96,46.00,0,336.94,412.68,207.7,198.5,0.968,1367260.8,1367260.8,10224,0,0,0,L,1122011218,1,124.04,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564597814,713155.00
07/31/2019 14:30,2,7.889,ACTIVE,217.58,359.78,60.017,1564597804,"201051344000917","174011545737251",26.62,51.50,0,329.13,406.37,212.7,203.4,1.008,1383093.5,1383093.5,10261,0,0,0,L,1122011218,1,124.27,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564597815,713156.00
07/31/2019 14:30,2,7.330,ACTIVE,216.67,351.97,60.001,1564597804,"201051344000417","174011545737251",17.89,53.80,0,331.83,384.73,132.9,126.3,0.614,1091547.7,1091547.7,10253,0,0,0,L,1122011218,1,123.81,122.68,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564597816,713157.00
07/31/2019 14:30,2,7.908,ACTIVE,216.22,359.78,60.022,1564597804,"201051344000685","174011545737251",26.42,49.00,0,330.33,407.57,211.4,202.2,1.021,1389005.9,1389005.9,10242,0,0,0,L,1122011218,1,124.49,122.23,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564597817,713158.00
07/31/2019 14:30,2,7.936,ACTIVE,218.26,360.99,60.001,1564597804,"201051344000651","174011545737251",26.60,50.60,0,329.43,407.27,213.7,204.3,0.959,1383587.9,1383587.9,10235,0,0,0,L,1122011218,1,125.17,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564597818,713159.00
07/31/2019 14:30,2,7.834,ACTIVE,216.90,359.78,59.996,1564597804,"201051344000594","174011545737251",26.44,58.00,0,329.13,407.27,209.6,200.3,0.972,1393313.7,1393313.7,10234,0,0,0,L,1122011218,1,123.14,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564597819,713160.00
07/31/2019 14:30,2,7.863,ACTIVE,219.61,364.29,59.996,1564597804,"201051344000469","174011545737251",26.98,39.00,0,335.74,414.79,214.8,205.4,0.990,1373641.3,1373641.3,10244,0,0,0,L,1122011218,1,123.81,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564597819,713161.00
07/31/2019 14:30,2,8.146,ACTIVE,218.03,363.09,60.022,1564597804,"201051344000585","174011545737251",26.52,48.50,0,329.43,408.48,218.8,209.3,1.025,1399410.7,1399410.7,10229,0,0,0,L,1122011218,1,124.27,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564597820,713162.00
07/31/2019 14:30,2,7.764,ACTIVE,219.61,367.60,59.990,1564597804,"201051344000853","174011545737251",27.25,44.80,0,336.04,413.29,214.5,205.1,0.981,1396334.2,1396334.2,10241,0,0,0,L,1122011218,1,124.72,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564597821,713163.00
07/31/2019 14:30,2,7.928,ACTIVE,216.45,359.78,59.990,1564597804,"201051344001145","174011545737251",26.58,46.20,0,329.13,408.48,213.3,204.0,0.959,1397901.4,1397901.4,10261,0,0,0,L,1122011218,1,124.04,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564597822,713164.00
07/31/2019 14:30,2,7.850,ACTIVE,217.35,360.99,60.006,1564597804,"201051344000438","174011545737251",26.46,50.80,0,329.43,407.27,210.2,201.0,0.986,1391434.2,1391434.2,10232,0,0,0,L,1122011218,1,124.72,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564597823,713165.00
07/31/2019 14:30,2,8.008,ACTIVE,217.58,360.38,60.006,1564597804,"201051344001135","174011545737251",26.30,48.50,0,329.73,407.57,213.4,204.0,0.963,1379176.7,1379176.7,10227,0,0,0,L,1122011218,1,124.72,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564597824,713166.00
07/31/2019 14:30,2,7.773,ACTIVE,219.39,362.79,60.017,1564597804,"201051344000983","174011545737251",27.23,43.40,0,336.94,414.19,214.5,205.1,0.994,1394594.9,1394594.9,10233,0,0,0,L,1122011218,1,124.49,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564597825,713167.00
07/31/2019 14:30,2,8.092,ACTIVE,218.03,360.69,60.038,1564597804,"201051344001203","174011545737251",26.46,50.40,0,329.13,408.78,216.8,207.3,1.021,1387315.4,1387315.4,10249,0,0,0,L,1122011218,1,125.17,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564597826,713168.00
07/31/2019 14:30,2,7.799,ACTIVE,216.00,359.18,60.001,1564597804,"201051344001230","174011545737251",27.00,49.80,0,330.93,408.78,213.2,203.9,1.025,1381632.4,1381632.4,10277,0,0,0,L,1122011218,1,124.04,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564597827,713169.00
07/31/2019 14:30,2,7.877,ACTIVE,216.45,358.28,59.996,1564597804,"201051344000646","174011545737251",26.74,52.50,0,329.43,408.48,213.2,203.9,0.990,1375661.9,1375661.9,10249,0,0,0,L,1122011218,1,124.27,122.46,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564597828,713170.00
07/31/2019 14:30,2,7.826,ACTIVE,218.03,359.48,60.022,1564597804,"201051344000867","174011545737251",26.92,46.80,0,330.03,407.27,213.2,203.9,0.977,1371761.0,1371761.0,10245,0,0,0,L,1122011218,1,123.81,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564597829,713171.00
07/31/2019 14:30,2,7.918,ACTIVE,218.03,363.39,60.006,1564597804,"201051344000633","174011545737251",26.20,51.80,0,335.14,410.58,210.0,200.8,0.986,1368458.8,1368458.8,10253,0,0,0,L,1122011218,1,124.04,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564597830,713172.00
07/31/2019 14:30,2,7.936,ACTIVE,216.45,359.78,60.006,1564597804,"201051344000955","174011545737251",26.24,52.30,0,330.93,406.97,210.9,201.6,1.003,1396422.7,1396422.7,10245,0,0,0,L,1122011218,1,123.59,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564597831,713173.00
07/31/2019 14:30,2,7.682,ACTIVE,218.93,363.69,59.964,1564597804,"201051344000648","174011545737251",26.86,44.00,0,336.94,412.68,208.7,199.5,0.977,1381963.5,1381963.5,10228,0,0,0,L,1122011218,1,123.81,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564597832,713174.00
07/31/2019 14:30,2,7.871,ACTIVE,219.16,364.89,60.006,1564597804,"201051344000645","174011545737251",26.56,42.80,0,337.24,412.38,211.9,202.6,0.959,1387782.5,1387782.5,10235,0,0,0,L,1122011218,1,124.27,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564597833,713175.00
07/31/2019 14:30,2,7.820,ACTIVE,219.16,363.99,60.001,1564597804,"201051344000569","174011545737251",27.06,42.80,0,335.74,415.09,214.3,204.9,0.994,1405049.2,1405049.2,10231,0,0,0,L,1122011218,1,123.81,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564597834,713176.00
07/31/2019 14:30,2,7.727,ACTIVE,218.93,370.60,60.006,1564597804,"179051228000119","174011545737251",27.67,46.40,0,334.54,412.98,216.4,207.0,1.047,190947.2,190947.2,10328,0,0,0,L,46974696,1,124.27,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564597835,713177.00
07/31/2019 14:45,2,7.406,ACTIVE,218.71,360.69,60.001,1564598704,"201051344000579","174011545737251",26.44,51.30,0,332.73,412.08,198.3,189.5,0.928,1406545.8,1406545.8,10239,0,0,0,L,1122011218,1,123.81,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564598705,713178.00
07/31/2019 14:45,2,7.645,ACTIVE,217.58,359.48,60.049,1564598704,"201051344001025","174011545737251",26.28,51.50,0,329.13,409.68,203.4,194.4,0.924,1391968.2,1391968.2,10235,0,0,0,L,1122011218,1,124.04,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564598706,713179.00
07/31/2019 14:45,2,7.420,ACTIVE,217.80,360.69,60.012,1564598704,"201051344001093","174011545737251",26.58,46.80,0,329.43,407.57,199.7,190.8,0.919,1373585.5,1373585.5,10263,0,0,0,L,1122011218,1,124.49,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564598707,713180.00
07/31/2019 14:45,2,7.340,ACTIVE,218.71,360.08,60.028,1564598704,"201051344000458","174011545737251",26.58,46.40,0,329.73,413.89,197.6,188.8,0.924,1387019.2,1387019.2,10228,0,0,0,L,1122011218,1,124.04,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564598708,713181.00
07/31/2019 14:45,2,7.457,ACTIVE,216.22,357.98,60.022,1564598704,"201051344000890","174011545737251",26.32,53.30,0,330.63,408.48,198.7,189.9,0.902,1388842.8,1388842.8,10237,0,0,0,L,1122011218,1,124.04,122.23,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564598709,713182.00
07/31/2019 14:45,2,6.871,ACTIVE,218.71,354.67,60.028,1564598704,"201051344000988","174011545737251",17.87,42.50,0,334.54,390.14,124.5,118.2,0.588,1051056.2,1051056.2,10225,0,0,0,L,1122011218,1,123.59,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564598710,713183.00
07/31/2019 14:45,2,7.334,ACTIVE,217.58,360.08,60.033,1564598704,"201051344000582","174011545737251",26.46,47.50,0,329.13,408.48,196.4,187.6,0.924,1365887.6,1365887.6,10229,0,0,0,L,1122011218,1,124.27,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564598711,713184.00
07/31/2019 14:45,2,7.303,ACTIVE,217.13,359.78,60.017,1564598704,"201051344000868","174011545737251",26.44,42.80,0,329.73,408.48,195.5,186.8,0.871,1373921.7,1373921.7,10226,0,0,0,L,1122011218,1,122.91,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564598712,713185.00
07/31/2019 14:45,2,7.143,ACTIVE,218.26,361.59,60.017,1564598704,"201051344000576","174011545737251",26.58,46.20,0,332.43,412.98,192.3,183.7,0.902,1389821.6,1389821.6,10254,0,0,0,L,1122011218,1,123.81,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564598713,713186.00
07/31/2019 14:45,2,7.227,ACTIVE,218.48,358.28,60.022,1564598704,"201051344001158","174011545737251",25.94,47.30,0,331.53,412.38,190.0,181.5,0.888,1367307.7,1367307.7,10225,0,0,0,L,1122011218,1,123.59,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564598714,713187.00
07/31/2019 14:45,2,7.258,ACTIVE,217.13,355.58,60.022,1564598704,"201051344000917","174011545737251",26.54,52.00,0,329.43,406.67,195.0,186.3,0.932,1383141.6,1383141.6,10262,0,0,0,L,1122011218,1,124.04,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564598715,713188.00
07/31/2019 14:45,2,6.701,ACTIVE,216.45,350.47,60.033,1564598704,"201051344000417","174011545737251",17.93,54.50,0,333.03,383.53,121.7,115.5,0.566,1091577.4,1091577.4,10254,0,0,0,L,1122011218,1,123.59,122.68,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564598716,713189.00
07/31/2019 14:45,2,7.389,ACTIVE,216.22,358.88,60.038,1564598704,"201051344000685","174011545737251",26.36,49.00,0,331.53,408.18,197.3,188.5,0.955,1389053.6,1389053.6,10243,0,0,0,L,1122011218,1,124.49,122.46,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564598717,713190.00
07/31/2019 14:45,2,7.539,ACTIVE,218.03,358.88,59.990,1564598704,"201051344000651","174011545737251",26.02,51.50,0,330.33,407.27,198.7,189.8,0.897,1383636.0,1383636.0,10236,0,0,0,L,1122011218,1,125.17,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564598718,713191.00
07/31/2019 14:45,2,7.377,ACTIVE,216.45,358.88,60.022,1564598704,"201051344000594","174011545737251",26.44,58.50,0,328.82,406.97,197.5,188.7,0.919,1393360.9,1393360.9,10235,0,0,0,L,1122011218,1,122.91,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564598718,713192.00
07/31/2019 14:45,2,7.412,ACTIVE,218.93,360.99,60.022,1564598704,"201051344000469","174011545737251",26.74,41.00,0,331.83,414.19,200.6,191.7,0.941,1373689.5,1373689.5,10245,0,0,0,L,1122011218,1,123.59,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564598719,713193.00
07/31/2019 14:45,2,7.857,ACTIVE,217.80,360.38,60.033,1564598704,"201051344000585","174011545737251",25.58,49.00,0,329.43,407.87,203.5,194.5,0.955,1399459.8,1399459.8,10230,0,0,0,L,1122011218,1,124.04,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564598720,713194.00
07/31/2019 14:45,2,7.371,ACTIVE,219.16,362.19,60.022,1564598704,"201051344000853","174011545737251",26.90,45.80,0,335.14,412.98,200.8,191.9,0.937,1396382.3,1396382.3,10242,0,0,0,L,1122011218,1,124.27,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564598721,713195.00
07/31/2019 14:45,2,7.518,ACTIVE,216.45,360.69,60.049,1564598704,"201051344001145","174011545737251",26.62,47.30,0,330.03,407.87,202.5,193.5,0.959,1397949.4,1397949.4,10262,0,0,0,L,1122011218,1,123.81,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564598722,713196.00
07/31/2019 14:45,2,7.527,ACTIVE,217.13,360.99,60.033,1564598704,"201051344000438","174011545737251",26.32,51.00,0,329.13,407.57,200.4,191.5,0.941,1391481.7,1391481.7,10233,0,0,0,L,1122011218,1,124.49,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564598723,713197.00
07/31/2019 14:45,2,7.674,ACTIVE,217.35,358.28,60.022,1564598704,"201051344001135","174011545737251",25.96,49.50,0,328.82,407.57,201.8,192.8,0.924,1379224.6,1379224.6,10228,0,0,0,L,1122011218,1,124.49,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564598724,713198.00
07/31/2019 14:45,2,7.463,ACTIVE,218.93,362.49,60.033,1564598704,"201051344000983","174011545737251",27.04,44.80,0,331.83,413.59,204.3,195.2,0.955,1394643.0,1394643.0,10234,0,0,0,L,1122011218,1,124.04,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564598725,713199.00
07/31/2019 14:45,2,7.746,ACTIVE,217.80,359.18,60.038,1564598704,"201051344001203","174011545737251",26.32,50.60,0,324.02,408.48,206.4,197.3,1.003,1387364.0,1387364.0,10250,0,0,0,L,1122011218,1,124.94,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564598726,713200.00
07/31/2019 14:45,2,7.629,ACTIVE,216.22,359.48,60.033,1564598704,"201051344001230","174011545737251",26.54,49.30,0,331.83,408.48,204.9,195.8,0.968,1381680.2,1381680.2,10278,0,0,0,L,1122011218,1,124.04,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564598727,713201.00
07/31/2019 14:45,2,7.773,ACTIVE,216.22,357.38,60.033,1564598704,"201051344000646","174011545737251",26.02,53.50,0,326.12,408.48,204.7,195.7,0.955,1375709.6,1375709.6,10250,0,0,0,L,1122011218,1,124.04,122.46,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564598728,713202.00
07/31/2019 14:45,2,7.605,ACTIVE,217.80,358.28,60.028,1564598704,"201051344000867","174011545737251",26.66,48.50,0,330.03,407.27,205.2,196.1,0.932,1371808.7,1371808.7,10246,0,0,0,L,1122011218,1,123.59,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564598729,713203.00
07/31/2019 14:45,2,7.551,ACTIVE,217.13,361.29,60.017,1564598704,"201051344000633","174011545737251",26.54,52.30,0,330.93,407.27,202.9,193.9,0.946,1368505.9,1368505.9,10254,0,0,0,L,1122011218,1,123.36,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564598730,713204.00
07/31/2019 14:45,2,7.768,ACTIVE,216.67,358.88,60.038,1564598704,"201051344000955","174011545737251",26.16,53.00,0,330.93,407.27,205.6,196.5,0.990,1396470.0,1396470.0,10246,0,0,0,L,1122011218,1,123.81,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564598731,713205.00
07/31/2019 14:45,2,7.557,ACTIVE,218.48,361.29,60.012,1564598704,"201051344000648","174011545737251",26.50,45.30,0,331.23,412.08,202.8,193.8,0.950,1382010.2,1382010.2,10229,0,0,0,L,1122011218,1,123.36,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564598732,713206.00
07/31/2019 14:45,2,7.691,ACTIVE,218.71,363.09,60.028,1564598704,"201051344000645","174011545737251",26.38,43.80,0,333.03,412.38,205.4,196.4,0.941,1387829.8,1387829.8,10236,0,0,0,L,1122011218,1,124.04,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564598733,713207.00
07/31/2019 14:45,2,7.623,ACTIVE,218.48,362.79,60.028,1564598704,"201051344000569","174011545737251",27.06,43.40,0,331.53,413.59,208.8,199.7,0.977,1405097.2,1405097.2,10232,0,0,0,L,1122011218,1,123.36,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564598734,713208.00
07/31/2019 14:45,2,7.744,ACTIVE,218.71,369.70,60.028,1564598704,"179051228000119","174011545737251",27.02,47.00,0,334.54,413.59,211.8,202.5,1.003,190995.8,190995.8,10329,0,0,0,L,46974696,1,124.04,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564598735,713209.00
07/31/2019 15:00,2,7.514,ACTIVE,219.61,362.79,60.028,1564599604,"201051344000579","174011545737251",26.48,52.00,0,333.33,410.58,201.6,192.7,0.919,1406592.4,1406592.4,10240,0,0,0,L,1122011218,1,124.27,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564599606,713210.00
07/31/2019 15:00,2,7.713,ACTIVE,217.80,357.08,60.054,1564599604,"201051344001025","174011545737251",26.50,51.80,0,330.03,406.67,206.8,197.7,0.932,1392016.0,1392016.0,10236,0,0,0,L,1122011218,1,124.49,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564599607,713211.00
07/31/2019 15:00,2,7.477,ACTIVE,218.03,360.99,60.033,1564599604,"201051344001093","174011545737251",26.84,47.80,0,330.03,406.37,203.2,194.3,0.937,1373632.4,1373632.4,10264,0,0,0,L,1122011218,1,124.94,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564599608,713212.00
07/31/2019 15:00,2,7.516,ACTIVE,219.61,364.59,60.043,1564599604,"201051344000458","174011545737251",26.70,46.20,0,329.13,412.38,203.1,194.1,0.950,1387065.8,1387065.8,10229,0,0,0,L,1122011218,1,124.49,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564599609,713213.00
07/31/2019 15:00,2,7.586,ACTIVE,216.45,358.28,60.038,1564599604,"201051344000890","174011545737251",26.30,53.00,0,331.23,406.97,202.1,193.1,0.910,1388889.6,1388889.6,10238,0,0,0,L,1122011218,1,124.49,122.23,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564599610,713214.00
07/31/2019 15:00,2,7.188,ACTIVE,219.84,359.48,60.038,1564599604,"201051344000988","174011545737251",17.91,43.20,0,336.34,387.74,130.4,124.0,0.614,1051085.6,1051085.6,10226,0,0,0,L,1122011218,1,124.27,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564599611,713215.00
07/31/2019 15:00,2,7.609,ACTIVE,218.03,361.29,60.038,1564599604,"201051344000582","174011545737251",26.28,47.50,0,328.82,407.87,202.4,193.5,0.950,1365934.3,1365934.3,10230,0,0,0,L,1122011218,1,124.72,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564599612,713216.00
07/31/2019 15:00,2,7.527,ACTIVE,218.03,361.89,60.043,1564599604,"201051344000868","174011545737251",26.92,41.80,0,330.03,406.67,205.1,196.0,0.924,1373968.9,1373968.9,10227,0,0,0,L,1122011218,1,123.59,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564599613,713217.00
07/31/2019 15:00,2,7.393,ALERT,219.39,364.89,60.043,1564599604,"201051344000576","174011545737251",27.12,44.50,0,302.07,412.08,203.1,194.1,0.937,1389868.2,1389868.2,10255,0,0,0,L,1122011218,1,124.27,124.72,0002,41,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564599614,713218.00
07/31/2019 15:00,2,7.516,ACTIVE,219.61,364.89,60.038,1564599604,"201051344001158","174011545737251",26.26,47.50,0,332.43,410.58,199.7,190.8,0.932,1367353.8,1367353.8,10226,0,0,0,L,1122011218,1,124.27,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564599615,713219.00
07/31/2019 15:00,2,7.586,ACTIVE,217.58,359.48,60.049,1564599604,"201051344000917","174011545737251",26.56,53.00,0,329.43,405.47,203.8,194.8,0.963,1383188.9,1383188.9,10263,0,0,0,L,1122011218,1,124.27,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564599616,713220.00
07/31/2019 15:00,2,7.010,ACTIVE,216.67,352.57,60.038,1564599604,"201051344000417","174011545737251",17.89,53.80,0,333.33,382.93,127.0,120.7,0.583,1091606.7,1091606.7,10255,0,0,0,L,1122011218,1,124.04,122.91,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564599617,713221.00
07/31/2019 15:00,2,7.564,ACTIVE,216.45,358.88,60.033,1564599604,"201051344000685","174011545737251",26.36,49.30,0,330.93,407.27,202.0,193.1,0.977,1389100.7,1389100.7,10244,0,0,0,L,1122011218,1,124.72,122.46,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564599618,713222.00
07/31/2019 15:00,2,7.621,ACTIVE,218.26,360.08,60.049,1564599604,"201051344000651","174011545737251",26.24,52.30,0,330.03,406.07,202.6,193.7,0.915,1383683.1,1383683.1,10237,0,0,0,L,1122011218,1,125.40,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564599619,713223.00
07/31/2019 15:00,2,7.414,ACTIVE,217.35,359.48,60.043,1564599604,"201051344000594","174011545737251",26.66,59.30,0,328.82,406.37,200.1,191.2,0.919,1393407.4,1393407.4,10236,0,0,0,L,1122011218,1,123.36,123.81,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564599620,713224.00
07/31/2019 15:00,2,7.471,ACTIVE,219.61,361.29,60.043,1564599604,"201051344000469","174011545737251",26.88,40.80,0,331.83,412.68,203.2,194.2,0.968,1373736.7,1373736.7,10246,0,0,0,L,1122011218,1,124.04,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564599621,713225.00
07/31/2019 15:00,2,7.639,ACTIVE,218.26,361.89,60.038,1564599604,"201051344000585","174011545737251",26.64,49.80,0,329.73,406.37,205.9,196.8,0.959,1399507.8,1399507.8,10231,0,0,0,L,1122011218,1,124.49,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564599622,713226.00
07/31/2019 15:00,2,7.344,ACTIVE,219.84,366.10,60.065,1564599604,"201051344000853","174011545737251",27.33,45.80,0,336.64,412.38,203.3,194.3,0.941,1396429.7,1396429.7,10243,0,0,0,L,1122011218,1,124.94,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564599623,713227.00
07/31/2019 15:00,2,7.604,ACTIVE,216.45,358.58,60.038,1564599604,"201051344001145","174011545737251",26.44,46.60,0,329.73,407.27,203.4,194.4,0.941,1397997.1,1397997.1,10263,0,0,0,L,1122011218,1,124.04,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564599624,713228.00
07/31/2019 15:00,2,7.430,ACTIVE,217.35,359.48,60.049,1564599604,"201051344000438","174011545737251",26.54,52.00,0,329.73,406.67,199.5,190.6,0.928,1391528.6,1391528.6,10234,0,0,0,L,1122011218,1,124.72,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564599625,713229.00
07/31/2019 15:00,2,7.635,ACTIVE,217.58,359.78,60.028,1564599604,"201051344001135","174011545737251",25.92,51.30,0,327.62,407.57,200.3,191.4,0.906,1379271.6,1379271.6,10229,0,0,0,L,1122011218,1,124.72,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564599626,713230.00
07/31/2019 15:00,2,7.363,ACTIVE,219.39,363.99,60.043,1564599604,"201051344000983","174011545737251",27.17,44.30,0,331.83,412.08,202.7,193.7,0.955,1394690.5,1394690.5,10235,0,0,0,L,1122011218,1,124.49,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564599627,713231.00
07/31/2019 15:00,2,7.527,ACTIVE,217.80,359.78,60.043,1564599604,"201051344001203","174011545737251",26.74,50.80,0,330.93,406.67,203.7,194.7,0.959,1387411.9,1387411.9,10251,0,0,0,L,1122011218,1,125.17,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564599628,713232.00
07/31/2019 15:00,2,7.258,ACTIVE,216.22,358.88,60.043,1564599604,"201051344001230","174011545737251",27.15,49.80,0,331.53,407.87,199.5,190.6,0.959,1381727.4,1381727.4,10279,0,0,0,L,1122011218,1,124.04,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564599629,713233.00
07/31/2019 15:00,2,7.520,ACTIVE,216.67,359.78,60.038,1564599604,"201051344000646","174011545737251",26.10,52.50,0,327.62,407.27,198.9,190.1,0.932,1375756.7,1375756.7,10251,0,0,0,L,1122011218,1,124.49,122.68,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564599630,713234.00
07/31/2019 15:00,2,7.299,ACTIVE,218.26,360.38,60.049,1564599604,"201051344000867","174011545737251",27.04,47.50,0,329.13,405.47,199.8,190.9,0.915,1371855.7,1371855.7,10247,0,0,0,L,1122011218,1,124.04,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564599631,713235.00
07/31/2019 15:00,2,7.361,ACTIVE,218.26,362.19,60.043,1564599604,"201051344000633","174011545737251",26.48,52.30,0,331.23,405.77,197.4,188.6,0.932,1368552.3,1368552.3,10255,0,0,0,L,1122011218,1,124.04,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564599632,713236.00
07/31/2019 15:00,2,7.461,ACTIVE,216.67,360.38,60.043,1564599604,"201051344000955","174011545737251",26.10,53.50,0,331.23,406.37,197.2,188.4,0.946,1396516.8,1396516.8,10247,0,0,0,L,1122011218,1,123.81,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564599633,713237.00
07/31/2019 15:00,2,7.197,ACTIVE,218.93,362.49,60.054,1564599604,"201051344000648","174011545737251",26.98,45.00,0,332.13,409.98,196.6,187.8,0.919,1382056.3,1382056.3,10230,0,0,0,L,1122011218,1,123.81,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564599634,713238.00
07/31/2019 15:00,2,7.275,ALERT,219.16,363.69,60.054,1564599604,"201051344000645","174011545737251",26.96,43.00,0,301.47,409.68,198.6,189.8,0.906,1387876.3,1387876.3,10237,0,0,0,L,1122011218,1,124.49,124.94,0002,39,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564599636,713239.00
07/31/2019 15:00,2,7.322,ACTIVE,219.16,364.29,60.054,1564599604,"201051344000569","174011545737251",27.04,43.20,0,331.23,412.08,200.4,191.5,0.932,1405144.6,1405144.6,10233,0,0,0,L,1122011218,1,123.81,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564599637,713240.00
07/31/2019 15:00,2,7.324,ALERT,218.93,368.80,60.075,1564599604,"179051228000119","174011545737251",27.35,47.30,0,291.85,412.08,202.9,193.9,0.950,191043.6,191043.6,10330,0,0,0,L,46974696,1,124.27,125.17,0000,40,0,0,0,0,0,0,1,1043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564599639,713241.00
07/31/2019 15:15,2,6.945,ACTIVE,218.71,359.78,60.012,1564600504,"201051344000579","174011545737251",26.68,50.60,0,333.03,409.38,187.6,179.2,0.884,1406637.3,1406637.3,10241,0,0,0,L,1122011218,1,124.04,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564600505,713242.00
07/31/2019 15:15,2,7.252,ACTIVE,217.13,358.88,60.022,1564600504,"201051344001025","174011545737251",26.34,50.80,0,329.43,405.47,193.3,184.6,0.884,1392062.3,1392062.3,10237,0,0,0,L,1122011218,1,124.04,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564600506,713243.00
07/31/2019 15:15,2,6.850,ACTIVE,217.35,359.18,60.012,1564600504,"201051344001093","174011545737251",27.37,46.60,0,330.03,406.07,189.9,181.4,0.884,1373677.8,1373677.8,10265,0,0,0,L,1122011218,1,124.49,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564600507,713244.00
07/31/2019 15:15,2,6.889,ACTIVE,218.71,360.69,60.022,1564600504,"201051344000458","174011545737251",27.00,45.50,0,333.93,410.58,188.2,179.7,0.879,1387110.9,1387110.9,10230,0,0,0,L,1122011218,1,124.04,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564600508,713245.00
07/31/2019 15:15,2,6.961,ACTIVE,216.00,356.18,59.996,1564600504,"201051344000890","174011545737251",26.70,51.50,0,330.93,405.17,188.3,179.8,0.875,1388934.9,1388934.9,10239,0,0,0,L,1122011218,1,124.04,122.01,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564600509,713246.00
07/31/2019 15:15,2,6.699,ACTIVE,218.71,354.37,60.017,1564600504,"201051344000988","174011545737251",17.87,42.30,0,336.64,388.34,121.3,115.1,0.570,1051114.5,1051114.5,10227,0,0,0,L,1122011218,1,123.81,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564600510,713247.00
07/31/2019 15:15,2,6.969,ACTIVE,217.35,357.68,60.017,1564600504,"201051344000582","174011545737251",26.48,47.30,0,329.73,405.17,186.8,178.4,0.866,1365979.5,1365979.5,10231,0,0,0,L,1122011218,1,124.49,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564600511,713248.00
07/31/2019 15:15,2,6.861,ACTIVE,217.35,360.38,60.017,1564600504,"201051344000868","174011545737251",27.10,40.80,0,330.63,405.77,188.2,179.8,0.871,1374014.5,1374014.5,10228,0,0,0,L,1122011218,1,123.14,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564600512,713249.00
07/31/2019 15:15,2,6.721,ACTIVE,218.48,360.08,60.017,1564600504,"201051344000576","174011545737251",27.29,44.00,0,333.63,409.68,185.7,177.3,0.871,1389913.2,1389913.2,10257,0,0,0,L,1122011218,1,124.04,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564600512,713250.00
07/31/2019 15:15,2,6.826,ACTIVE,218.71,359.18,60.022,1564600504,"201051344001158","174011545737251",26.52,46.80,0,333.33,409.38,183.2,174.9,0.849,1367398.3,1367398.3,10227,0,0,0,L,1122011218,1,123.81,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564600513,713251.00
07/31/2019 15:15,2,6.824,ACTIVE,216.90,357.08,59.985,1564600504,"201051344000917","174011545737251",27.17,50.80,0,329.43,403.67,187.8,179.3,0.897,1383234.6,1383234.6,10264,0,0,0,L,1122011218,1,124.04,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564600514,713252.00
07/31/2019 15:15,2,6.461,ACTIVE,216.22,349.86,60.022,1564600504,"201051344000417","174011545737251",17.87,53.80,0,333.33,382.03,116.9,110.9,0.544,1091635.1,1091635.1,10256,0,0,0,L,1122011218,1,123.59,122.46,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564600515,713253.00
07/31/2019 15:15,2,6.926,ACTIVE,215.77,357.68,60.022,1564600504,"201051344000685","174011545737251",26.20,48.50,0,329.73,406.67,183.9,175.6,0.888,1389146.0,1389146.0,10245,0,0,0,L,1122011218,1,124.27,122.23,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564600516,713254.00
07/31/2019 15:15,2,6.928,ACTIVE,217.58,359.18,60.017,1564600504,"201051344000651","174011545737251",26.36,50.80,0,330.03,404.27,184.9,176.6,0.840,1383728.6,1383728.6,10238,0,0,0,L,1122011218,1,124.94,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564600517,713255.00
07/31/2019 15:15,2,6.717,ACTIVE,216.45,356.78,60.022,1564600504,"201051344000594","174011545737251",26.64,57.70,0,329.43,403.97,181.1,172.9,0.849,1393452.2,1393452.2,10237,0,0,0,L,1122011218,1,122.91,123.36,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564600518,713256.00
07/31/2019 15:15,2,6.643,ACTIVE,218.71,360.08,60.028,1564600504,"201051344000469","174011545737251",27.31,40.00,0,332.43,410.88,183.8,175.5,0.875,1373782.2,1373782.2,10247,0,0,0,L,1122011218,1,123.59,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564600519,713257.00
07/31/2019 15:15,2,6.893,ACTIVE,217.35,361.29,60.028,1564600504,"201051344000585","174011545737251",26.80,48.50,0,330.03,403.97,187.2,178.8,0.884,1399554.4,1399554.4,10232,0,0,0,L,1122011218,1,123.81,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564600520,713258.00
07/31/2019 15:15,2,6.604,ACTIVE,218.71,359.78,60.017,1564600504,"201051344000853","174011545737251",27.27,44.80,0,335.74,409.98,182.3,174.0,0.862,1396475.3,1396475.3,10244,0,0,0,L,1122011218,1,124.27,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564600521,713259.00
07/31/2019 15:15,2,6.754,ACTIVE,216.00,355.88,60.017,1564600504,"201051344001145","174011545737251",26.52,46.40,0,330.03,405.77,181.3,173.1,0.835,1398042.9,1398042.9,10264,0,0,0,L,1122011218,1,123.81,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564600522,713260.00
07/31/2019 15:15,2,6.648,ACTIVE,216.67,356.48,60.054,1564600504,"201051344000438","174011545737251",26.46,51.50,0,330.03,404.57,178.2,170.1,0.840,1391573.6,1391573.6,10235,0,0,0,L,1122011218,1,124.27,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564600523,713261.00
07/31/2019 15:15,2,6.654,ACTIVE,216.67,354.67,60.006,1564600504,"201051344001135","174011545737251",26.80,49.80,0,330.33,403.67,180.7,172.5,0.826,1379316.9,1379316.9,10230,0,0,0,L,1122011218,1,124.04,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564600524,713262.00
07/31/2019 15:15,2,6.631,ACTIVE,218.48,358.58,60.022,1564600504,"201051344000983","174011545737251",27.19,42.80,0,332.43,409.98,182.6,174.3,0.857,1394736.1,1394736.1,10236,0,0,0,L,1122011218,1,124.04,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564600524,713263.00
07/31/2019 15:15,2,6.750,ACTIVE,217.13,358.28,60.028,1564600504,"201051344001203","174011545737251",26.90,49.80,0,330.93,412.98,183.8,175.5,0.871,1387457.9,1387457.9,10252,0,0,0,L,1122011218,1,124.72,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564600526,713264.00
07/31/2019 15:15,2,6.574,ACTIVE,215.54,355.58,60.028,1564600504,"201051344001230","174011545737251",27.15,47.80,0,331.53,405.17,180.8,172.5,0.866,1381772.7,1381772.7,10280,0,0,0,L,1122011218,1,123.59,122.23,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564600527,713265.00
07/31/2019 15:15,2,6.746,ACTIVE,215.77,355.88,60.017,1564600504,"201051344000646","174011545737251",26.34,52.00,0,328.52,406.67,179.9,171.7,0.849,1375801.8,1375801.8,10252,0,0,0,L,1122011218,1,124.04,122.23,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564600528,713266.00
07/31/2019 15:15,2,6.537,ACTIVE,217.35,356.78,60.033,1564600504,"201051344000867","174011545737251",27.19,47.00,0,330.33,403.67,179.9,171.7,0.844,1371900.9,1371900.9,10248,0,0,0,L,1122011218,1,123.59,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564600529,713267.00
07/31/2019 15:15,2,6.510,ACTIVE,217.35,357.98,60.054,1564600504,"201051344000633","174011545737251",26.88,51.00,0,331.53,403.67,177.2,169.1,0.835,1368596.9,1368596.9,10256,0,0,0,L,1122011218,1,123.59,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564600530,713268.00
07/31/2019 15:15,2,6.518,ACTIVE,216.00,354.37,60.006,1564600504,"201051344000955","174011545737251",26.66,53.00,0,331.23,403.97,175.9,167.8,0.835,1396561.6,1396561.6,10248,0,0,0,L,1122011218,1,123.36,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564600531,713269.00
07/31/2019 15:15,2,6.305,ACTIVE,217.80,356.18,60.028,1564600504,"201051344000648","174011545737251",27.14,43.60,0,332.43,409.68,173.2,165.3,0.818,1382100.6,1382100.6,10231,0,0,0,L,1122011218,1,123.36,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564600532,713270.00
07/31/2019 15:15,2,6.299,ACTIVE,218.03,357.98,60.028,1564600504,"201051344000645","174011545737251",27.19,43.00,0,333.63,408.78,173.6,165.6,0.800,1387921.1,1387921.1,10239,0,0,0,L,1122011218,1,123.81,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564600533,713271.00
07/31/2019 15:15,2,6.246,ACTIVE,217.80,357.38,59.996,1564600504,"201051344000569","174011545737251",27.55,43.00,0,331.53,410.28,174.3,166.3,0.818,1405190.0,1405190.0,10234,0,0,0,L,1122011218,1,123.14,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564600534,713272.00
07/31/2019 15:15,2,6.260,ACTIVE,217.80,363.09,60.022,1564600504,"179051228000119","174011545737251",27.57,46.40,0,334.54,410.28,174.8,166.8,0.840,191089.4,191089.4,10332,0,0,0,L,46974696,1,123.59,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564600535,713273.00
07/31/2019 15:30,2,6.844,ACTIVE,218.48,360.69,60.049,1564601404,"201051344000579","174011545737251",26.78,49.50,0,332.43,406.67,185.8,177.4,0.871,1406681.1,1406681.1,10242,0,0,0,L,1122011218,1,123.59,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564601405,713274.00
07/31/2019 15:30,2,7.143,ACTIVE,217.13,357.38,60.043,1564601404,"201051344001025","174011545737251",26.34,50.40,0,329.43,404.27,190.4,181.9,0.871,1392107.4,1392107.4,10238,0,0,0,L,1122011218,1,124.04,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564601406,713275.00
07/31/2019 15:30,2,6.832,ACTIVE,217.35,358.88,60.012,1564601404,"201051344001093","174011545737251",26.92,45.80,0,330.33,403.37,186.0,177.6,0.862,1373721.9,1373721.9,10266,0,0,0,L,1122011218,1,124.49,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564601407,713276.00
07/31/2019 15:30,2,6.627,ACTIVE,218.48,358.88,60.049,1564601404,"201051344000458","174011545737251",27.61,44.80,0,332.73,407.57,185.1,176.7,0.875,1387154.7,1387154.7,10231,0,0,0,L,1122011218,1,123.81,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564601408,713277.00
07/31/2019 15:30,2,6.861,ACTIVE,215.77,356.18,60.049,1564601404,"201051344000890","174011545737251",26.70,50.80,0,332.13,403.97,185.7,177.3,0.857,1388978.8,1388978.8,10240,0,0,0,L,1122011218,1,123.81,122.01,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564601409,713278.00
07/31/2019 15:30,2,6.635,ACTIVE,218.48,354.97,60.043,1564601404,"201051344000988","174011545737251",17.89,41.50,0,318.00,389.84,120.2,114.1,0.570,1051142.8,1051142.8,10228,0,0,0,L,1122011218,1,123.81,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564601410,713279.00
07/31/2019 15:30,2,6.893,ACTIVE,217.35,360.38,60.038,1564601404,"201051344000582","174011545737251",26.60,46.80,0,329.43,403.97,185.8,177.4,0.871,1366023.5,1366023.5,10232,0,0,0,L,1122011218,1,124.27,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564601411,713280.00
07/31/2019 15:30,2,6.812,ACTIVE,216.90,356.48,60.049,1564601404,"201051344000868","174011545737251",27.17,40.00,0,329.73,403.37,187.5,179.0,0.853,1374058.9,1374058.9,10229,0,0,0,L,1122011218,1,123.14,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564601412,713281.00
07/31/2019 15:30,2,6.701,ACTIVE,218.26,360.69,60.049,1564601404,"201051344000576","174011545737251",27.31,43.00,0,332.73,407.87,185.6,177.2,0.871,1389957.0,1389957.0,10258,0,0,0,L,1122011218,1,123.81,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564601413,713282.00
07/31/2019 15:30,2,6.822,ACTIVE,218.26,359.18,60.022,1564601404,"201051344001158","174011545737251",26.60,46.00,0,332.43,403.07,183.7,175.4,0.853,1367441.7,1367441.7,10228,0,0,0,L,1122011218,1,123.59,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564601413,713283.00
07/31/2019 15:30,2,6.875,ACTIVE,216.90,357.68,60.049,1564601404,"201051344000917","174011545737251",27.02,50.60,0,329.13,402.16,188.1,179.6,0.888,1383279.1,1383279.1,10265,0,0,0,L,1122011218,1,124.04,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564601414,713284.00
07/31/2019 15:30,2,6.488,ACTIVE,216.22,351.07,60.049,1564601404,"201051344000417","174011545737251",17.89,52.80,0,318.61,386.83,117.5,111.5,0.535,1091662.8,1091662.8,10257,0,0,0,L,1122011218,1,123.59,122.68,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564601415,713285.00
07/31/2019 15:30,2,6.998,ACTIVE,215.77,357.08,60.038,1564601404,"201051344000685","174011545737251",26.24,47.50,0,331.83,403.67,186.1,177.7,0.906,1389190.0,1389190.0,10246,0,0,0,L,1122011218,1,124.27,122.23,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564601416,713286.00
07/31/2019 15:30,2,7.039,ACTIVE,217.58,358.58,60.038,1564601404,"201051344000651","174011545737251",26.28,49.30,0,330.33,403.37,187.3,178.9,0.853,1383773.0,1383773.0,10239,0,0,0,L,1122011218,1,124.72,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564601417,713287.00
07/31/2019 15:30,2,6.900,ACTIVE,216.22,358.88,60.038,1564601404,"201051344000594","174011545737251",26.44,56.00,0,330.03,403.37,184.7,176.3,0.862,1393495.8,1393495.8,10238,0,0,0,L,1122011218,1,122.91,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564601418,713288.00
07/31/2019 15:30,2,6.736,ACTIVE,218.48,360.99,60.049,1564601404,"201051344000469","174011545737251",27.47,39.50,0,332.43,408.48,187.6,179.1,0.888,1373826.6,1373826.6,10248,0,0,0,L,1122011218,1,123.36,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564601419,713289.00
07/31/2019 15:30,2,7.211,ACTIVE,217.35,358.88,60.038,1564601404,"201051344000585","174011545737251",26.28,48.50,0,329.73,403.67,192.0,183.4,0.902,1399600.0,1399600.0,10233,0,0,0,L,1122011218,1,123.81,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564601420,713290.00
