ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/31/2019 15:30,2,6.758,ACTIVE,218.71,360.69,60.043,1564601404,"201051344000853","174011545737251",27.43,44.00,0,333.93,408.78,187.8,179.3,0.875,1396519.7,1396519.7,10245,0,0,0,L,1122011218,1,124.27,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564601421,713291.00
07/31/2019 15:30,2,7.008,ACTIVE,216.22,358.58,60.033,1564601404,"201051344001145","174011545737251",26.62,45.80,0,330.93,404.57,188.9,180.4,0.879,1398087.4,1398087.4,10265,0,0,0,L,1122011218,1,123.81,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564601422,713292.00
07/31/2019 15:30,2,6.865,ACTIVE,216.67,357.68,60.043,1564601404,"201051344000438","174011545737251",26.66,50.60,0,330.63,403.07,185.3,176.9,0.871,1391617.4,1391617.4,10236,0,0,0,L,1122011218,1,124.27,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564601423,713293.00
07/31/2019 15:30,2,6.906,ACTIVE,216.90,354.97,60.038,1564601404,"201051344001135","174011545737251",26.66,49.50,0,330.63,402.77,186.2,177.8,0.853,1379361.1,1379361.1,10231,0,0,0,L,1122011218,1,124.27,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564601424,713294.00
07/31/2019 15:30,2,6.785,ACTIVE,218.26,358.58,60.043,1564601404,"201051344000983","174011545737251",27.39,43.00,0,331.83,408.18,188.2,179.7,0.879,1394780.5,1394780.5,10237,0,0,0,L,1122011218,1,123.81,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564601425,713295.00
07/31/2019 15:30,2,6.939,ACTIVE,217.35,358.28,60.049,1564601404,"201051344001203","174011545737251",26.96,49.80,0,330.63,403.97,189.5,181.0,0.888,1387502.9,1387502.9,10253,0,0,0,L,1122011218,1,124.72,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564601426,713296.00
07/31/2019 15:30,2,6.934,ACTIVE,215.77,355.58,60.043,1564601404,"201051344001230","174011545737251",26.56,48.00,0,328.82,404.57,186.5,178.1,0.888,1381816.9,1381816.9,10281,0,0,0,L,1122011218,1,123.59,122.23,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564601427,713297.00
07/31/2019 15:30,2,6.984,ACTIVE,216.00,355.88,60.043,1564601404,"201051344000646","174011545737251",26.30,50.60,0,330.33,404.27,185.8,177.4,0.884,1375845.9,1375845.9,10253,0,0,0,L,1122011218,1,123.81,122.46,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564601428,713298.00
07/31/2019 15:30,2,6.842,ACTIVE,217.13,357.38,60.043,1564601404,"201051344000867","174011545737251",26.92,45.80,0,330.33,401.86,186.5,178.1,0.866,1371945.0,1371945.0,10249,0,0,0,L,1122011218,1,123.36,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564601429,713299.00
07/31/2019 15:30,2,6.863,ACTIVE,217.13,359.18,60.049,1564601404,"201051344000633","174011545737251",26.48,49.50,0,330.33,402.16,184.0,175.7,0.840,1368640.4,1368640.4,10257,0,0,0,L,1122011218,1,123.36,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564601430,713300.00
07/31/2019 15:30,2,6.805,ACTIVE,216.00,355.58,60.038,1564601404,"201051344000955","174011545737251",26.72,52.30,0,332.43,402.46,183.8,175.5,0.875,1396605.2,1396605.2,10249,0,0,0,L,1122011218,1,123.36,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564601431,713301.00
07/31/2019 15:30,2,6.621,ACTIVE,217.58,357.98,60.054,1564601404,"201051344000648","174011545737251",27.23,43.20,0,331.23,403.37,182.6,174.3,0.853,1382143.7,1382143.7,10232,0,0,0,L,1122011218,1,123.14,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564601432,713302.00
07/31/2019 15:30,2,6.762,ACTIVE,217.80,358.58,60.049,1564601404,"201051344000645","174011545737251",27.02,41.80,0,332.73,402.77,184.9,176.6,0.857,1387964.8,1387964.8,10240,0,0,0,L,1122011218,1,123.81,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564601433,713303.00
07/31/2019 15:30,2,6.781,ACTIVE,218.03,358.58,60.038,1564601404,"201051344000569","174011545737251",27.31,42.00,0,331.23,404.27,187.5,179.1,0.879,1405234.3,1405234.3,10235,0,0,0,L,1122011218,1,123.14,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564601434,713304.00
07/31/2019 15:30,2,6.836,ACTIVE,217.80,365.49,60.043,1564601404,"179051228000119","174011545737251",27.33,45.50,0,334.24,408.48,189.2,180.7,0.906,191134.2,191134.2,10333,0,0,0,L,46974696,1,123.59,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564601435,713305.00
07/31/2019 15:45,2,6.455,ACTIVE,218.48,359.18,59.985,1564602304,"201051344000579","174011545737251",26.98,49.50,0,333.33,401.86,176.4,168.3,0.826,1406724.3,1406724.3,10243,0,0,0,L,1122011218,1,123.81,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564602305,713306.00
07/31/2019 15:45,2,6.734,ACTIVE,217.13,356.48,60.006,1564602304,"201051344001025","174011545737251",26.64,50.20,0,330.63,401.56,181.6,173.3,0.822,1392151.9,1392151.9,10239,0,0,0,L,1122011218,1,124.04,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564602306,713307.00
07/31/2019 15:45,2,6.352,ACTIVE,217.35,357.68,60.012,1564602304,"201051344001093","174011545737251",27.45,45.80,0,330.33,399.16,176.6,168.5,0.822,1373765.3,1373765.3,10267,0,0,0,L,1122011218,1,124.49,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564602307,713308.00
07/31/2019 15:45,2,6.369,ACTIVE,218.71,357.68,60.006,1564602304,"201051344000458","174011545737251",27.41,44.30,0,333.03,403.37,176.7,168.6,0.835,1387198.0,1387198.0,10232,0,0,0,L,1122011218,1,124.04,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564602308,713309.00
07/31/2019 15:45,2,6.639,ACTIVE,216.00,355.28,60.001,1564602304,"201051344000890","174011545737251",26.34,50.60,0,332.73,400.66,177.1,169.0,0.822,1389022.2,1389022.2,10241,0,0,0,L,1122011218,1,124.27,122.01,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564602309,713310.00
07/31/2019 15:45,2,6.277,ACTIVE,218.71,354.07,60.012,1564602304,"201051344000988","174011545737251",17.97,41.00,0,335.44,381.42,114.3,108.4,0.535,1051170.7,1051170.7,10229,0,0,0,L,1122011218,1,123.81,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564602310,713311.00
07/31/2019 15:45,2,6.623,ACTIVE,217.35,358.88,60.028,1564602304,"201051344000582","174011545737251",26.40,46.80,0,330.03,400.36,177.1,169.0,0.822,1366066.7,1366066.7,10233,0,0,0,L,1122011218,1,124.49,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564602311,713312.00
07/31/2019 15:45,2,6.402,ACTIVE,217.13,356.78,60.012,1564602304,"201051344000868","174011545737251",27.55,40.00,0,330.03,400.06,178.7,170.6,0.800,1374102.8,1374102.8,10230,0,0,0,L,1122011218,1,123.14,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564602312,713313.00
07/31/2019 15:45,2,6.287,ACTIVE,218.48,359.18,60.012,1564602304,"201051344000576","174011545737251",27.75,42.00,0,332.13,403.07,176.8,168.7,0.826,1390000.3,1390000.3,10259,0,0,0,L,1122011218,1,123.81,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564602313,713314.00
07/31/2019 15:45,2,6.525,ACTIVE,218.48,358.88,60.033,1564602304,"201051344001158","174011545737251",26.38,45.00,0,331.83,399.76,174.4,166.4,0.818,1367484.5,1367484.5,10229,0,0,0,L,1122011218,1,123.81,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564602314,713315.00
07/31/2019 15:45,2,6.623,ACTIVE,217.13,355.88,60.017,1564602304,"201051344000917","174011545737251",26.78,51.00,0,330.63,399.46,179.5,171.3,0.844,1383323.0,1383323.0,10266,0,0,0,L,1122011218,1,124.04,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564602315,713316.00
07/31/2019 15:45,2,6.225,ACTIVE,216.22,349.56,60.012,1564602304,"201051344000417","174011545737251",17.89,52.00,0,333.03,378.72,112.7,106.8,0.526,1091690.1,1091690.1,10258,0,0,0,L,1122011218,1,123.59,122.68,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564602316,713317.00
07/31/2019 15:45,2,6.652,ACTIVE,216.00,355.58,60.017,1564602304,"201051344000685","174011545737251",26.36,47.50,0,333.03,399.46,177.5,169.4,0.835,1389233.3,1389233.3,10247,0,0,0,L,1122011218,1,124.27,122.23,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564602317,713318.00
07/31/2019 15:45,2,6.709,ACTIVE,217.58,357.98,60.006,1564602304,"201051344000651","174011545737251",26.28,48.50,0,330.63,399.46,178.6,170.4,0.818,1383816.7,1383816.7,10240,0,0,0,L,1122011218,1,124.94,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564602318,713319.00
07/31/2019 15:45,2,6.352,ACTIVE,216.67,357.38,60.001,1564602304,"201051344000594","174011545737251",27.37,54.80,0,330.63,400.06,176.1,168.0,0.831,1393538.9,1393538.9,10239,0,0,0,L,1122011218,1,123.14,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564602319,713320.00
07/31/2019 15:45,2,6.445,ACTIVE,218.71,359.78,60.028,1564602304,"201051344000469","174011545737251",27.31,38.40,0,331.53,404.27,178.3,170.1,0.849,1373870.4,1373870.4,10249,0,0,0,L,1122011218,1,123.59,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564602319,713321.00
07/31/2019 15:45,2,6.818,ACTIVE,217.13,357.68,60.028,1564602304,"201051344000585","174011545737251",26.58,48.00,0,330.03,400.06,183.6,175.3,0.866,1399644.9,1399644.9,10234,0,0,0,L,1122011218,1,123.81,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564602321,713322.00
07/31/2019 15:45,2,6.414,ACTIVE,218.93,360.08,60.017,1564602304,"201051344000853","174011545737251",27.55,43.00,0,333.33,403.97,179.0,170.8,0.835,1396563.5,1396563.5,10246,0,0,0,L,1122011218,1,124.49,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564602322,713323.00
07/31/2019 15:45,2,6.582,ACTIVE,216.22,355.58,60.012,1564602304,"201051344001145","174011545737251",27.06,45.50,0,331.53,400.96,180.2,172.0,0.831,1398131.5,1398131.5,10266,0,0,0,L,1122011218,1,124.04,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564602322,713324.00
07/31/2019 15:45,2,6.533,ACTIVE,216.90,358.88,60.012,1564602304,"201051344000438","174011545737251",26.70,50.00,0,330.93,400.06,176.7,168.6,0.840,1391660.5,1391660.5,10237,0,0,0,L,1122011218,1,124.49,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564602323,713325.00
07/31/2019 15:45,2,6.654,ACTIVE,216.90,356.18,60.049,1564602304,"201051344001135","174011545737251",26.50,49.80,0,330.03,400.36,178.5,170.4,0.822,1379404.7,1379404.7,10232,0,0,0,L,1122011218,1,124.27,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564602324,713326.00
07/31/2019 15:45,2,6.449,ACTIVE,218.48,358.28,60.022,1564602304,"201051344000983","174011545737251",27.45,41.80,0,332.13,400.66,179.3,171.2,0.840,1394824.5,1394824.5,10238,0,0,0,L,1122011218,1,123.81,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564602325,713327.00
07/31/2019 15:45,2,6.600,ACTIVE,217.35,357.98,60.012,1564602304,"201051344001203","174011545737251",27.02,49.30,0,331.23,400.36,180.5,172.3,0.844,1387547.2,1387547.2,10254,0,0,0,L,1122011218,1,124.94,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564602326,713328.00
07/31/2019 15:45,2,6.514,ACTIVE,215.77,355.28,60.017,1564602304,"201051344001230","174011545737251",27.02,47.00,0,331.53,399.46,178.0,169.9,0.844,1381860.5,1381860.5,10282,0,0,0,L,1122011218,1,123.81,122.23,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564602327,713329.00
07/31/2019 15:45,2,6.566,ACTIVE,215.77,355.58,60.017,1564602304,"201051344000646","174011545737251",26.74,50.00,0,331.83,400.66,177.8,169.7,0.835,1375889.3,1375889.3,10254,0,0,0,L,1122011218,1,124.04,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564602329,713330.00
07/31/2019 15:45,2,6.412,ACTIVE,217.35,357.38,60.022,1564602304,"201051344000867","174011545737251",27.33,44.80,0,330.93,399.16,177.4,169.3,0.813,1371988.5,1371988.5,10250,0,0,0,L,1122011218,1,123.59,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564602329,713331.00
07/31/2019 15:45,2,6.412,ACTIVE,217.35,357.98,60.022,1564602304,"201051344000633","174011545737251",27.08,49.00,0,330.03,398.56,175.8,167.8,0.831,1368683.5,1368683.5,10258,0,0,0,L,1122011218,1,123.36,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564602330,713332.00
07/31/2019 15:45,2,6.451,ACTIVE,216.00,354.97,60.006,1564602304,"201051344000955","174011545737251",26.88,52.50,0,307.18,398.26,175.6,167.6,0.831,1396648.0,1396648.0,10250,0,0,0,L,1122011218,1,123.59,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564602331,713333.00
07/31/2019 15:45,2,6.307,ACTIVE,218.03,357.98,60.022,1564602304,"201051344000648","174011545737251",27.21,42.00,0,331.83,399.46,173.9,165.9,0.818,1382186.3,1382186.3,10233,0,0,0,L,1122011218,1,123.14,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564602332,713334.00
07/31/2019 15:45,2,6.418,ACTIVE,218.26,358.28,60.022,1564602304,"201051344000645","174011545737251",27.06,41.00,0,331.23,399.16,176.0,167.9,0.809,1388007.9,1388007.9,10241,0,0,0,L,1122011218,1,123.81,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564602333,713335.00
07/31/2019 15:45,2,6.420,ACTIVE,218.03,358.58,60.022,1564602304,"201051344000569","174011545737251",27.49,41.50,0,331.23,400.06,178.6,170.5,0.840,1405278.0,1405278.0,10236,0,0,0,L,1122011218,1,123.14,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564602334,713336.00
07/31/2019 15:45,2,6.461,ACTIVE,218.03,364.29,60.022,1564602304,"179051228000119","174011545737251",27.53,44.80,0,336.04,406.37,180.2,172.0,0.884,191178.3,191178.3,10334,0,0,0,L,46974696,1,123.59,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564602335,713337.00
07/31/2019 16:00,2,6.084,ACTIVE,218.26,357.38,60.001,1564603204,"201051344000579","174011545737251",27.14,50.20,0,333.63,396.45,167.2,159.4,0.791,1406765.4,1406765.4,10244,0,0,0,L,1122011218,1,123.81,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564603206,713338.00
07/31/2019 16:00,2,6.439,ACTIVE,217.13,356.48,60.028,1564603204,"201051344001025","174011545737251",26.60,49.00,0,331.53,398.86,173.7,165.7,0.795,1392194.4,1392194.4,10240,0,0,0,L,1122011218,1,124.04,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564603207,713339.00
07/31/2019 16:00,2,6.092,ACTIVE,217.35,358.28,60.033,1564603204,"201051344001093","174011545737251",27.35,45.00,0,330.63,396.75,168.7,160.9,0.778,1373806.7,1373806.7,10268,0,0,0,L,1122011218,1,124.49,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564603207,713340.00
07/31/2019 16:00,2,6.146,ACTIVE,218.48,358.28,60.033,1564603204,"201051344000458","174011545737251",26.82,44.80,0,332.73,400.96,166.9,159.2,0.782,1387239.1,1387239.1,10233,0,0,0,L,1122011218,1,123.81,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564603208,713341.00
07/31/2019 16:00,2,6.338,ACTIVE,216.00,355.28,60.033,1564603204,"201051344000890","174011545737251",26.48,49.50,0,333.03,397.66,169.8,161.9,0.791,1389063.8,1389063.8,10242,0,0,0,L,1122011218,1,124.04,122.01,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564603209,713342.00
07/31/2019 16:00,2,5.920,ACTIVE,218.26,352.57,60.033,1564603204,"201051344000988","174011545737251",17.89,42.30,0,335.44,379.62,107.3,101.6,0.495,1051197.1,1051197.1,10230,0,0,0,L,1122011218,1,123.81,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564603210,713343.00
07/31/2019 16:00,2,6.207,ACTIVE,217.35,357.68,60.033,1564603204,"201051344000582","174011545737251",26.94,46.80,0,330.33,398.86,169.3,161.5,0.795,1366108.2,1366108.2,10234,0,0,0,L,1122011218,1,124.27,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564603211,713344.00
07/31/2019 16:00,2,6.098,ACTIVE,217.13,355.58,60.033,1564603204,"201051344000868","174011545737251",27.31,40.20,0,331.53,397.35,168.6,160.8,0.773,1374144.3,1374144.3,10231,0,0,0,L,1122011218,1,123.14,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564603212,713345.00
07/31/2019 16:00,2,6.057,ACTIVE,218.26,359.18,60.028,1564603204,"201051344000576","174011545737251",27.15,42.50,0,332.43,399.46,166.5,158.8,0.787,1390041.3,1390041.3,10260,0,0,0,L,1122011218,1,123.81,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564603213,713346.00
07/31/2019 16:00,2,6.092,ACTIVE,218.26,357.08,60.028,1564603204,"201051344001158","174011545737251",26.76,46.20,0,331.83,396.45,165.2,157.5,0.769,1367525.0,1367525.0,10230,0,0,0,L,1122011218,1,123.59,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564603214,713347.00
07/31/2019 16:00,2,6.369,ACTIVE,217.13,355.58,60.038,1564603204,"201051344000917","174011545737251",26.66,50.80,0,325.82,397.05,171.9,164.0,0.822,1383365.1,1383365.1,10267,0,0,0,L,1122011218,1,124.04,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564603215,713348.00
07/31/2019 16:00,2,5.939,ACTIVE,216.22,350.47,60.006,1564603204,"201051344000417","174011545737251",17.95,50.80,0,333.63,376.92,108.1,102.4,0.508,1091716.4,1091716.4,10259,0,0,0,L,1122011218,1,123.81,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564603216,713349.00
07/31/2019 16:00,2,6.271,ACTIVE,216.00,354.97,60.059,1564603204,"201051344000685","174011545737251",26.74,47.30,0,333.03,397.05,169.9,162.1,0.835,1389275.0,1389275.0,10248,0,0,0,L,1122011218,1,124.49,122.23,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564603217,713350.00
07/31/2019 16:00,2,6.244,ACTIVE,217.35,357.98,60.049,1564603204,"201051344000651","174011545737251",27.02,49.00,0,330.63,397.05,170.8,162.9,0.782,1383858.6,1383858.6,10241,0,0,0,L,1122011218,1,124.94,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564603218,713351.00
07/31/2019 16:00,2,6.135,ACTIVE,216.45,355.58,60.059,1564603204,"201051344000594","174011545737251",26.92,54.80,0,331.83,397.05,167.1,159.4,0.782,1393580.0,1393580.0,10240,0,0,0,L,1122011218,1,122.91,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564603219,713352.00
07/31/2019 16:00,2,6.150,ACTIVE,218.48,357.68,60.017,1564603204,"201051344000469","174011545737251",27.00,40.00,0,331.23,397.66,168.2,160.4,0.800,1373911.7,1373911.7,10250,0,0,0,L,1122011218,1,123.59,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564603220,713353.00
07/31/2019 16:00,2,6.490,ACTIVE,217.35,356.48,60.033,1564603204,"201051344000585","174011545737251",26.70,47.30,0,330.03,397.35,175.4,167.4,0.818,1399687.9,1399687.9,10235,0,0,0,L,1122011218,1,124.04,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564603220,713354.00
07/31/2019 16:00,2,6.178,ACTIVE,218.71,359.18,60.065,1564603204,"201051344000853","174011545737251",26.96,43.60,0,338.14,400.06,168.7,160.9,0.787,1396605.1,1396605.1,10247,0,0,0,L,1122011218,1,124.27,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564603221,713355.00
07/31/2019 16:00,2,6.336,ACTIVE,216.22,355.58,60.038,1564603204,"201051344001145","174011545737251",26.94,45.30,0,332.13,398.26,172.8,164.8,0.813,1398173.8,1398173.8,10267,0,0,0,L,1122011218,1,123.81,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564603222,713356.00
07/31/2019 16:00,2,6.168,ACTIVE,216.90,355.28,60.038,1564603204,"201051344000438","174011545737251",27.10,49.50,0,331.23,398.26,169.1,161.3,0.791,1391702.0,1391702.0,10238,0,0,0,L,1122011218,1,124.49,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564603223,713357.00
07/31/2019 16:00,2,6.402,ACTIVE,216.90,354.97,60.038,1564603204,"201051344001135","174011545737251",26.32,50.20,0,331.53,397.35,170.7,162.8,0.782,1379446.5,1379446.5,10233,0,0,0,L,1122011218,1,124.27,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564603224,713358.00
07/31/2019 16:00,2,6.164,ACTIVE,218.26,358.88,60.038,1564603204,"201051344000983","174011545737251",27.10,42.80,0,332.13,397.96,169.2,161.4,0.795,1394866.1,1394866.1,10239,0,0,0,L,1122011218,1,123.81,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564603225,713359.00
07/31/2019 16:00,2,6.354,ACTIVE,217.35,356.48,60.038,1564603204,"201051344001203","174011545737251",26.80,49.00,0,331.83,397.35,172.3,164.4,0.822,1387589.4,1387589.4,10255,0,0,0,L,1122011218,1,124.72,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564603226,713360.00
07/31/2019 16:00,2,6.195,ACTIVE,215.77,354.37,60.038,1564603204,"201051344001230","174011545737251",27.12,46.40,0,332.13,397.05,170.1,162.3,0.809,1381902.2,1381902.2,10283,0,0,0,L,1122011218,1,123.81,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564603227,713361.00
07/31/2019 16:00,2,6.348,ACTIVE,216.00,354.97,60.059,1564603204,"201051344000646","174011545737251",26.54,49.30,0,332.13,398.56,170.6,162.8,0.809,1375931.0,1375931.0,10255,0,0,0,L,1122011218,1,124.04,122.23,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564603228,713362.00
07/31/2019 16:00,2,6.188,ACTIVE,217.13,356.18,60.033,1564603204,"201051344000867","174011545737251",26.78,45.00,0,330.93,396.45,167.9,160.1,0.778,1372029.8,1372029.8,10251,0,0,0,L,1122011218,1,123.36,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564603229,713363.00
07/31/2019 16:00,2,6.184,ACTIVE,217.13,357.68,60.043,1564603204,"201051344000633","174011545737251",26.58,48.80,0,330.63,396.15,166.5,158.8,0.782,1368724.3,1368724.3,10259,0,0,0,L,1122011218,1,123.59,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564603230,713364.00
07/31/2019 16:00,2,6.242,ACTIVE,216.00,354.67,60.017,1564603204,"201051344000955","174011545737251",26.60,51.30,0,333.33,396.45,168.2,160.4,0.800,1396689.3,1396689.3,10251,0,0,0,L,1122011218,1,123.59,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564603231,713365.00
07/31/2019 16:00,2,5.980,ACTIVE,218.03,356.78,60.043,1564603204,"201051344000648","174011545737251",27.02,42.80,0,332.43,396.75,163.6,156.0,0.769,1382226.6,1382226.6,10234,0,0,0,L,1122011218,1,123.36,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564603232,713366.00
07/31/2019 16:00,2,6.084,ACTIVE,218.03,357.68,60.038,1564603204,"201051344000645","174011545737251",26.92,41.80,0,333.33,396.15,165.8,158.1,0.751,1388048.8,1388048.8,10242,0,0,0,L,1122011218,1,123.81,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564603233,713367.00
07/31/2019 16:00,2,6.178,ACTIVE,218.03,358.58,60.049,1564603204,"201051344000569","174011545737251",26.92,42.00,0,330.63,397.35,168.4,160.6,0.791,1405319.5,1405319.5,10237,0,0,0,L,1122011218,1,123.14,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564603234,713368.00
07/31/2019 16:00,2,6.133,ACTIVE,217.80,363.09,60.038,1564603204,"179051228000119","174011545737251",27.41,45.00,0,336.64,404.27,170.2,162.4,0.818,191220.2,191220.2,10335,0,0,0,L,46974696,1,123.59,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564603235,713369.00
07/31/2019 16:15,2,5.807,ACTIVE,218.26,357.98,60.022,1564604104,"201051344000579","174011545737251",27.29,48.30,0,333.33,394.35,160.5,153.0,0.751,1406804.6,1406804.6,10245,0,0,0,L,1122011218,1,123.81,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564604105,713370.00
07/31/2019 16:15,2,6.072,ACTIVE,216.90,355.58,60.038,1564604104,"201051344001025","174011545737251",27.06,48.50,0,331.53,396.45,166.4,158.7,0.747,1392235.0,1392235.0,10241,0,0,0,L,1122011218,1,124.04,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564604106,713371.00
07/31/2019 16:15,2,5.748,ACTIVE,217.13,355.58,60.017,1564604104,"201051344001093","174011545737251",27.57,44.30,0,331.23,394.65,160.6,153.1,0.756,1373846.0,1373846.0,10269,0,0,0,L,1122011218,1,124.49,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564604107,713372.00
07/31/2019 16:15,2,5.715,ACTIVE,218.26,356.48,59.990,1564604104,"201051344000458","174011545737251",27.53,45.00,0,333.03,394.95,159.4,151.9,0.756,1387277.9,1387277.9,10234,0,0,0,L,1122011218,1,123.81,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564604108,713373.00
07/31/2019 16:15,2,5.939,ACTIVE,216.00,354.67,60.001,1564604104,"201051344000890","174011545737251",27.00,48.50,0,333.03,395.25,162.4,154.8,0.751,1389103.4,1389103.4,10243,0,0,0,L,1122011218,1,124.04,122.01,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564604109,713374.00
07/31/2019 16:15,2,5.721,ACTIVE,218.26,352.87,60.006,1564604104,"201051344000988","174011545737251",17.89,41.80,0,336.34,377.52,103.6,98.1,0.486,1051222.0,1051222.0,10231,0,0,0,L,1122011218,1,123.59,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564604110,713375.00
07/31/2019 16:15,2,5.814,ACTIVE,217.13,355.28,60.022,1564604104,"201051344000582","174011545737251",27.39,46.80,0,329.73,395.85,161.3,153.8,0.760,1366147.7,1366147.7,10235,0,0,0,L,1122011218,1,124.27,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564604111,713376.00
07/31/2019 16:15,2,5.834,ACTIVE,216.90,357.08,60.043,1564604104,"201051344000868","174011545737251",27.17,40.60,0,330.93,394.35,160.7,153.1,0.738,1374183.4,1374183.4,10232,0,0,0,L,1122011218,1,123.14,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564604112,713377.00
07/31/2019 16:15,2,5.719,ACTIVE,218.26,358.28,60.017,1564604104,"201051344000576","174011545737251",27.25,42.30,0,333.03,394.35,157.9,150.4,0.742,1390079.8,1390079.8,10261,0,0,0,L,1122011218,1,124.04,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564604113,713378.00
07/31/2019 16:15,2,5.775,ACTIVE,218.26,356.48,60.012,1564604104,"201051344001158","174011545737251",27.04,44.30,0,332.43,393.45,158.1,150.6,0.738,1367563.5,1367563.5,10231,0,0,0,L,1122011218,1,123.59,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564604114,713379.00
07/31/2019 16:15,2,5.947,ACTIVE,216.90,355.88,60.012,1564604104,"201051344000917","174011545737251",27.29,50.40,0,330.93,394.95,164.3,156.7,0.778,1383405.3,1383405.3,10268,0,0,0,L,1122011218,1,124.04,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564604115,713380.00
07/31/2019 16:15,2,5.756,ACTIVE,216.00,347.76,60.012,1564604104,"201051344000417","174011545737251",17.91,50.00,0,333.33,375.41,104.5,98.9,0.477,1091741.7,1091741.7,10260,0,0,0,L,1122011218,1,123.59,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564604116,713381.00
07/31/2019 16:15,2,5.916,ACTIVE,215.77,354.67,60.012,1564604104,"201051344000685","174011545737251",27.19,46.20,0,333.03,396.45,162.9,155.3,0.791,1389314.9,1389314.9,10249,0,0,0,L,1122011218,1,124.49,122.23,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564604117,713382.00
07/31/2019 16:15,2,5.949,ACTIVE,217.35,355.88,60.022,1564604104,"201051344000651","174011545737251",27.17,48.30,0,330.93,394.95,163.8,156.2,0.751,1383898.6,1383898.6,10242,0,0,0,L,1122011218,1,124.94,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564604118,713383.00
07/31/2019 16:15,2,5.752,ACTIVE,216.45,357.08,59.996,1564604104,"201051344000594","174011545737251",27.47,53.00,0,332.13,394.65,160.0,152.5,0.742,1393619.1,1393619.1,10241,0,0,0,L,1122011218,1,123.14,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564604119,713384.00
07/31/2019 16:15,2,5.744,ACTIVE,218.48,357.68,60.017,1564604104,"201051344000469","174011545737251",27.51,39.30,0,332.43,394.95,160.0,152.5,0.769,1373950.8,1373950.8,10251,0,0,0,L,1122011218,1,123.59,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564604120,713385.00
07/31/2019 16:15,2,6.209,ACTIVE,217.35,354.97,60.022,1564604104,"201051344000585","174011545737251",26.76,46.60,0,330.93,394.95,168.3,160.5,0.795,1399729.0,1399729.0,10236,0,0,0,L,1122011218,1,124.04,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564604120,713386.00
07/31/2019 16:15,2,5.707,ACTIVE,218.71,359.18,60.022,1564604104,"201051344000853","174011545737251",27.79,43.80,0,337.54,397.35,160.5,153.0,0.751,1396644.3,1396644.3,10248,0,0,0,L,1122011218,1,124.49,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564604121,713387.00
07/31/2019 16:15,2,6.008,ACTIVE,216.00,354.97,60.038,1564604104,"201051344001145","174011545737251",27.25,45.00,0,332.73,396.15,165.9,158.2,0.769,1398214.3,1398214.3,10268,0,0,0,L,1122011218,1,123.81,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564604122,713388.00
07/31/2019 16:15,2,5.873,ACTIVE,216.67,356.48,60.028,1564604104,"201051344000438","174011545737251",27.31,48.50,0,332.13,395.55,162.4,154.9,0.760,1391741.6,1391741.6,10239,0,0,0,L,1122011218,1,124.49,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564604123,713389.00
07/31/2019 16:15,2,6.010,ACTIVE,216.67,354.97,60.049,1564604104,"201051344001135","174011545737251",26.86,48.80,0,331.83,395.85,163.5,155.9,0.742,1379486.5,1379486.5,10234,0,0,0,L,1122011218,1,124.27,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564604124,713390.00
07/31/2019 16:15,2,5.805,ACTIVE,218.26,357.38,60.017,1564604104,"201051344000983","174011545737251",27.47,42.30,0,331.83,394.65,161.5,154.0,0.760,1394905.4,1394905.4,10240,0,0,0,L,1122011218,1,123.81,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564604125,713391.00
07/31/2019 16:15,2,5.994,ACTIVE,217.13,355.88,60.006,1564604104,"201051344001203","174011545737251",27.06,48.80,0,331.23,395.25,164.2,156.6,0.773,1387629.5,1387629.5,10256,0,0,0,L,1122011218,1,124.72,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564604126,713392.00
07/31/2019 16:15,2,5.902,ACTIVE,215.54,353.47,59.996,1564604104,"201051344001230","174011545737251",27.17,45.30,0,331.53,393.45,162.4,154.8,0.769,1381941.9,1381941.9,10284,0,0,0,L,1122011218,1,123.81,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564604127,713393.00
07/31/2019 16:15,2,5.996,ACTIVE,215.77,354.37,60.017,1564604104,"201051344000646","174011545737251",26.96,47.50,0,330.33,396.45,163.7,156.1,0.782,1375971.0,1375971.0,10256,0,0,0,L,1122011218,1,123.81,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564604128,713394.00
07/31/2019 16:15,2,5.809,ACTIVE,217.13,355.58,60.012,1564604104,"201051344000867","174011545737251",27.23,45.00,0,332.13,394.35,160.2,152.7,0.729,1372068.9,1372068.9,10252,0,0,0,L,1122011218,1,123.59,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564604129,713395.00
07/31/2019 16:15,2,5.803,ACTIVE,217.13,357.08,60.017,1564604104,"201051344000633","174011545737251",27.00,47.80,0,331.23,393.45,158.7,151.2,0.747,1368763.1,1368763.1,10260,0,0,0,L,1122011218,1,123.36,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564604130,713396.00
07/31/2019 16:15,2,5.883,ACTIVE,215.77,353.77,59.996,1564604104,"201051344000955","174011545737251",27.06,50.40,0,333.03,393.75,161.2,153.7,0.769,1396728.7,1396728.7,10252,0,0,0,L,1122011218,1,123.14,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564604131,713397.00
07/31/2019 16:15,2,5.621,ACTIVE,217.58,355.88,59.985,1564604104,"201051344000648","174011545737251",27.43,42.80,0,332.43,394.65,156.2,148.8,0.738,1382264.8,1382264.8,10235,0,0,0,L,1122011218,1,123.14,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564604132,713398.00
07/31/2019 16:15,2,5.750,ACTIVE,217.80,356.18,60.012,1564604104,"201051344000645","174011545737251",27.14,42.30,0,333.03,393.45,158.1,150.7,0.729,1388087.3,1388087.3,10243,0,0,0,L,1122011218,1,123.81,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564604133,713399.00
07/31/2019 16:15,2,5.822,ACTIVE,217.80,356.78,60.012,1564604104,"201051344000569","174011545737251",27.12,41.80,0,331.23,394.95,159.9,152.4,0.751,1405358.5,1405358.5,10238,0,0,0,L,1122011218,1,123.14,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564604134,713400.00
07/31/2019 16:15,2,5.758,ACTIVE,217.80,361.89,60.012,1564604104,"179051228000119","174011545737251",27.73,45.30,0,338.14,401.26,161.7,154.2,0.787,191259.7,191259.7,10336,0,0,0,L,46974696,1,123.59,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564604135,713401.00
07/31/2019 16:30,2,5.342,ACTIVE,217.13,354.07,60.028,1564605004,"201051344000579","174011545737251",27.17,48.50,0,332.43,392.25,146.9,139.8,0.698,1406841.3,1406841.3,10246,0,0,0,L,1122011218,1,123.14,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564605005,713402.00
07/31/2019 16:30,2,5.656,ACTIVE,216.45,353.47,59.996,1564605004,"201051344001025","174011545737251",26.80,47.50,0,332.43,393.75,153.5,146.2,0.698,1392273.1,1392273.1,10242,0,0,0,L,1122011218,1,123.59,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564605006,713403.00
07/31/2019 16:30,2,5.279,ACTIVE,216.67,354.07,60.022,1564605004,"201051344001093","174011545737251",27.65,43.40,0,331.23,391.64,147.8,140.8,0.689,1373882.8,1373882.8,10270,0,0,0,L,1122011218,1,124.04,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564605007,713404.00
07/31/2019 16:30,2,5.295,ACTIVE,217.35,353.77,60.022,1564605004,"201051344000458","174011545737251",27.21,44.50,0,332.43,395.85,146.0,139.0,0.694,1387314.4,1387314.4,10235,0,0,0,L,1122011218,1,123.36,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564605008,713405.00
07/31/2019 16:30,2,5.475,ACTIVE,215.77,351.97,60.028,1564605004,"201051344000890","174011545737251",27.08,47.00,0,333.33,392.85,150.1,143.0,0.694,1389140.7,1389140.7,10244,0,0,0,L,1122011218,1,123.81,122.01,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564605009,713406.00
07/31/2019 16:30,2,5.232,ACTIVE,217.35,351.07,60.022,1564605004,"201051344000988","174011545737251",17.87,42.30,0,336.64,376.62,94.7,89.5,0.451,1051245.5,1051245.5,10232,0,0,0,L,1122011218,1,123.14,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564605010,713407.00
07/31/2019 16:30,2,5.496,ACTIVE,216.67,353.17,60.022,1564605004,"201051344000582","174011545737251",26.86,46.40,0,331.23,393.15,149.5,142.4,0.703,1366184.8,1366184.8,10236,0,0,0,L,1122011218,1,124.04,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564605011,713408.00
07/31/2019 16:30,2,5.369,ACTIVE,216.22,352.57,60.022,1564605004,"201051344000868","174011545737251",27.04,40.60,0,330.93,392.25,147.0,139.9,0.672,1374220.2,1374220.2,10233,0,0,0,L,1122011218,1,122.68,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564605011,713409.00
07/31/2019 16:30,2,5.195,ACTIVE,217.35,354.97,59.996,1564605004,"201051344000576","174011545737251",27.39,42.30,0,333.93,392.55,144.0,137.1,0.676,1390116.0,1390116.0,10262,0,0,0,L,1122011218,1,123.36,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564605012,713410.00
07/31/2019 16:30,2,5.312,ACTIVE,217.13,354.07,59.996,1564605004,"201051344001158","174011545737251",26.92,45.80,0,332.73,391.64,144.8,137.8,0.672,1367599.7,1367599.7,10232,0,0,0,L,1122011218,1,123.14,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564605013,713411.00
07/31/2019 16:30,2,5.516,ACTIVE,216.45,352.87,59.990,1564605004,"201051344000917","174011545737251",27.25,50.00,0,331.53,392.85,152.1,144.8,0.716,1383443.1,1383443.1,10269,0,0,0,L,1122011218,1,123.81,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564605014,713412.00
07/31/2019 16:30,2,5.305,ACTIVE,215.77,347.16,60.022,1564605004,"201051344000417","174011545737251",17.91,50.20,0,333.03,373.61,96.2,90.9,0.442,1091765.5,1091765.5,10261,0,0,0,L,1122011218,1,123.36,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564605015,713413.00
07/31/2019 16:30,2,5.488,ACTIVE,215.54,353.47,60.033,1564605004,"201051344000685","174011545737251",27.00,46.20,0,333.33,393.15,150.0,142.9,0.734,1389352.1,1389352.1,10250,0,0,0,L,1122011218,1,124.04,122.23,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564605016,713414.00
07/31/2019 16:30,2,5.566,ACTIVE,216.90,354.07,60.028,1564605004,"201051344000651","174011545737251",26.80,47.80,0,331.53,391.94,150.9,143.8,0.698,1383936.1,1383936.1,10243,0,0,0,L,1122011218,1,124.49,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564605017,713415.00
07/31/2019 16:30,2,5.346,ACTIVE,215.54,352.27,60.022,1564605004,"201051344000594","174011545737251",27.10,52.80,0,330.03,393.15,146.6,139.5,0.672,1393655.6,1393655.6,10242,0,0,0,L,1122011218,1,122.46,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564605018,713416.00
07/31/2019 16:30,2,5.299,ACTIVE,217.35,355.28,60.022,1564605004,"201051344000469","174011545737251",27.29,39.80,0,332.13,392.55,146.6,139.5,0.707,1373987.5,1373987.5,10252,0,0,0,L,1122011218,1,122.91,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564605019,713417.00
07/31/2019 16:30,2,5.754,ACTIVE,216.67,353.77,60.038,1564605004,"201051344000585","174011545737251",26.76,46.20,0,331.23,392.85,155.9,148.6,0.738,1399767.8,1399767.8,10237,0,0,0,L,1122011218,1,123.59,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564605020,713418.00
07/31/2019 16:30,2,5.363,ACTIVE,217.80,355.88,60.017,1564605004,"201051344000853","174011545737251",27.06,44.00,0,338.14,395.25,146.9,139.9,0.689,1396681.1,1396681.1,10249,0,0,0,L,1122011218,1,123.81,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564605021,713419.00
07/31/2019 16:30,2,5.551,ACTIVE,215.77,352.57,60.028,1564605004,"201051344001145","174011545737251",27.29,44.30,0,333.03,393.75,153.5,146.3,0.716,1398252.3,1398252.3,10269,0,0,0,L,1122011218,1,123.59,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564605022,713420.00
07/31/2019 16:30,2,5.420,ACTIVE,216.22,354.67,60.017,1564605004,"201051344000438","174011545737251",27.21,48.80,0,331.83,393.45,149.4,142.2,0.707,1391778.7,1391778.7,10240,0,0,0,L,1122011218,1,124.04,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564605023,713421.00
07/31/2019 16:30,2,5.549,ACTIVE,216.22,351.67,60.001,1564605004,"201051344001135","174011545737251",26.82,48.30,0,331.53,394.95,150.7,143.6,0.689,1379523.9,1379523.9,10235,0,0,0,L,1122011218,1,123.81,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564605024,713422.00
07/31/2019 16:30,2,5.307,ACTIVE,217.35,355.58,60.022,1564605004,"201051344000983","174011545737251",27.53,43.00,0,332.43,393.45,147.9,140.9,0.698,1394942.4,1394942.4,10241,0,0,0,L,1122011218,1,123.36,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564605025,713423.00
07/31/2019 16:30,2,5.502,ACTIVE,216.67,354.67,60.028,1564605004,"201051344001203","174011545737251",27.21,47.50,0,332.73,392.85,151.7,144.5,0.720,1387667.2,1387667.2,10257,0,0,0,L,1122011218,1,124.49,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564605026,713424.00
07/31/2019 16:30,2,5.383,ACTIVE,215.32,350.47,60.017,1564605004,"201051344001230","174011545737251",27.49,44.00,0,332.43,391.64,149.9,142.7,0.707,1381979.1,1381979.1,10285,0,0,0,L,1122011218,1,123.59,122.01,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564605027,713425.00
07/31/2019 16:30,2,5.494,ACTIVE,215.32,353.17,60.028,1564605004,"201051344000646","174011545737251",27.06,46.80,0,330.03,394.35,150.4,143.2,0.716,1376008.4,1376008.4,10257,0,0,0,L,1122011218,1,123.59,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564605028,713426.00
07/31/2019 16:30,2,5.223,ACTIVE,216.45,351.97,60.028,1564605004,"201051344000867","174011545737251",27.65,45.30,0,332.13,392.25,146.3,139.3,0.676,1372105.5,1372105.5,10253,0,0,0,L,1122011218,1,123.14,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564605029,713427.00
07/31/2019 16:30,2,5.234,ACTIVE,216.45,356.18,60.022,1564605004,"201051344000633","174011545737251",27.43,48.00,0,331.23,391.64,145.4,138.4,0.685,1368799.4,1368799.4,10261,0,0,0,L,1122011218,1,123.14,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564605030,713428.00
07/31/2019 16:30,2,5.430,ACTIVE,215.77,352.57,59.990,1564605004,"201051344000955","174011545737251",26.96,50.40,0,333.03,391.64,148.2,141.1,0.703,1396765.5,1396765.5,10253,0,0,0,L,1122011218,1,123.14,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564605031,713429.00
07/31/2019 16:30,2,5.186,ACTIVE,216.90,354.37,60.022,1564605004,"201051344000648","174011545737251",27.23,42.80,0,332.43,391.34,143.0,136.1,0.676,1382300.5,1382300.5,10236,0,0,0,L,1122011218,1,122.68,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564605032,713430.00
07/31/2019 16:30,2,5.277,ACTIVE,217.13,354.97,60.043,1564605004,"201051344000645","174011545737251",27.04,41.80,0,333.03,392.25,144.4,137.4,0.667,1388123.5,1388123.5,10244,0,0,0,L,1122011218,1,123.36,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564605033,713431.00
07/31/2019 16:30,2,5.316,ACTIVE,217.13,355.28,60.028,1564605004,"201051344000569","174011545737251",27.19,41.80,0,331.23,391.94,146.5,139.5,0.694,1405395.2,1405395.2,10239,0,0,0,L,1122011218,1,122.68,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564605034,713432.00
