ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/31/2019 16:30,2,5.240,ACTIVE,217.13,360.38,60.017,1564605004,"179051228000119","174011545737251",27.85,45.30,0,337.54,397.96,147.8,140.7,0.712,191296.7,191296.7,10337,0,0,0,L,46974696,1,123.14,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564605035,713433.00
07/31/2019 16:45,2,4.840,ACTIVE,217.13,353.77,60.012,1564605904,"201051344000579","174011545737251",27.85,48.00,0,330.93,388.94,136.4,129.8,0.645,1406875.0,1406875.0,10247,0,0,0,L,1122011218,1,123.14,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564605905,713434.00
07/31/2019 16:45,2,5.182,ACTIVE,216.45,352.87,59.996,1564605904,"201051344001025","174011545737251",27.15,47.00,0,333.93,390.44,142.5,135.6,0.654,1392308.3,1392308.3,10243,0,0,0,L,1122011218,1,123.81,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564605906,713435.00
07/31/2019 16:45,2,4.932,ACTIVE,216.45,351.97,60.012,1564605904,"201051344001093","174011545737251",27.33,43.20,0,331.83,388.34,136.6,129.9,0.636,1373916.6,1373916.6,10271,0,0,0,L,1122011218,1,124.04,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564605907,713436.00
07/31/2019 16:45,2,4.826,ACTIVE,217.13,353.47,60.017,1564605904,"201051344000458","174011545737251",27.69,44.00,0,333.03,387.14,135.3,128.6,0.645,1387347.8,1387347.8,10236,0,0,0,L,1122011218,1,123.36,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564605908,713437.00
07/31/2019 16:45,2,5.029,ACTIVE,215.32,352.27,60.012,1564605904,"201051344000890","174011545737251",27.37,46.40,0,332.13,386.23,139.5,132.8,0.641,1389175.1,1389175.1,10245,0,0,0,L,1122011218,1,123.59,122.01,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564605909,713438.00
07/31/2019 16:45,2,4.871,ACTIVE,217.35,350.47,60.012,1564605904,"201051344000988","174011545737251",17.89,41.80,0,333.93,373.01,88.2,83.2,0.407,1051267.1,1051267.1,10233,0,0,0,L,1122011218,1,123.36,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564605910,713439.00
07/31/2019 16:45,2,5.068,ACTIVE,216.45,354.07,60.012,1564605904,"201051344000582","174011545737251",27.00,46.00,0,333.03,390.14,138.6,131.9,0.641,1366219.1,1366219.1,10237,0,0,0,L,1122011218,1,123.81,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564605911,713440.00
07/31/2019 16:45,2,4.820,ACTIVE,216.22,351.97,60.017,1564605904,"201051344000868","174011545737251",27.87,40.60,0,332.73,388.34,136.2,129.5,0.632,1374253.9,1374253.9,10234,0,0,0,L,1122011218,1,122.91,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564605912,713441.00
07/31/2019 16:45,2,4.760,ACTIVE,217.35,353.47,60.017,1564605904,"201051344000576","174011545737251",27.67,41.80,0,333.03,388.34,133.4,126.9,0.632,1390149.0,1390149.0,10263,0,0,0,L,1122011218,1,123.36,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564605913,713442.00
07/31/2019 16:45,2,4.891,ACTIVE,217.13,353.17,60.006,1564605904,"201051344001158","174011545737251",27.14,45.80,0,332.73,386.23,134.4,127.8,0.628,1367632.8,1367632.8,10233,0,0,0,L,1122011218,1,123.14,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564605914,713443.00
07/31/2019 16:45,2,5.090,ACTIVE,216.22,351.97,60.017,1564605904,"201051344000917","174011545737251",27.43,49.50,0,333.33,388.94,141.4,134.5,0.672,1383478.0,1383478.0,10270,0,0,0,L,1122011218,1,123.59,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564605915,713444.00
07/31/2019 16:45,2,4.916,ACTIVE,215.77,347.16,60.012,1564605904,"201051344000417","174011545737251",17.97,49.00,0,333.63,369.40,89.5,84.4,0.407,1091787.4,1091787.4,10262,0,0,0,L,1122011218,1,123.36,122.46,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564605916,713445.00
07/31/2019 16:45,2,5.068,ACTIVE,215.32,351.97,60.012,1564605904,"201051344000685","174011545737251",27.15,45.80,0,333.03,388.04,139.3,132.6,0.681,1389386.5,1389386.5,10251,0,0,0,L,1122011218,1,124.04,122.23,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564605916,713446.00
07/31/2019 16:45,2,5.102,ACTIVE,216.67,352.57,60.017,1564605904,"201051344000651","174011545737251",27.14,47.30,0,332.43,388.94,140.2,133.4,0.645,1383970.6,1383970.6,10244,0,0,0,L,1122011218,1,124.27,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564605917,713447.00
07/31/2019 16:45,2,4.828,ACTIVE,215.77,351.37,60.012,1564605904,"201051344000594","174011545737251",27.77,51.50,0,332.73,388.64,136.0,129.4,0.641,1393689.2,1393689.2,10243,0,0,0,L,1122011218,1,122.68,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564605918,713448.00
07/31/2019 16:45,2,4.799,ACTIVE,217.35,354.07,60.043,1564605904,"201051344000469","174011545737251",27.93,39.30,0,331.83,387.74,135.8,129.1,0.663,1374021.0,1374021.0,10253,0,0,0,L,1122011218,1,122.91,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564605919,713449.00
07/31/2019 16:45,2,5.270,ACTIVE,216.45,352.87,60.028,1564605904,"201051344000585","174011545737251",27.23,46.00,0,331.23,389.84,145.3,138.3,0.689,1399803.5,1399803.5,10238,0,0,0,L,1122011218,1,123.59,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564605920,713450.00
07/31/2019 16:45,2,4.912,ACTIVE,217.58,354.37,60.022,1564605904,"201051344000853","174011545737251",27.45,43.80,0,337.54,387.74,136.6,129.9,0.645,1396714.7,1396714.7,10250,0,0,0,L,1122011218,1,124.04,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564605921,713451.00
07/31/2019 16:45,2,5.143,ACTIVE,215.54,352.27,60.028,1564605904,"201051344001145","174011545737251",27.43,43.60,0,333.93,389.84,142.9,136.0,0.663,1398287.5,1398287.5,10270,0,0,0,L,1122011218,1,123.36,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564605922,713452.00
07/31/2019 16:45,2,4.986,ACTIVE,216.00,352.57,60.022,1564605904,"201051344000438","174011545737251",27.49,48.80,0,333.63,388.94,138.8,132.1,0.650,1391812.9,1391812.9,10241,0,0,0,L,1122011218,1,123.81,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564605923,713453.00
07/31/2019 16:45,2,5.074,ACTIVE,216.00,352.27,60.022,1564605904,"201051344001135","174011545737251",27.31,48.80,0,332.43,388.64,140.2,133.4,0.636,1379558.4,1379558.4,10236,0,0,0,L,1122011218,1,123.81,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564605924,713454.00
07/31/2019 16:45,2,4.955,ACTIVE,217.13,352.87,60.028,1564605904,"201051344000983","174011545737251",27.37,43.00,0,331.83,387.74,137.3,130.6,0.645,1394976.3,1394976.3,10242,0,0,0,L,1122011218,1,123.59,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564605925,713455.00
07/31/2019 16:45,2,5.119,ACTIVE,216.22,352.57,60.022,1564605904,"201051344001203","174011545737251",27.12,46.80,0,333.03,389.54,140.6,133.8,0.667,1387701.9,1387701.9,10258,0,0,0,L,1122011218,1,124.27,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564605926,713456.00
07/31/2019 16:45,2,5.000,ACTIVE,215.09,349.86,60.033,1564605904,"201051344001230","174011545737251",27.47,43.80,0,331.83,387.14,139.1,132.3,0.667,1382013.4,1382013.4,10286,0,0,0,L,1122011218,1,123.36,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564605927,713457.00
07/31/2019 16:45,2,5.076,ACTIVE,215.32,351.37,60.038,1564605904,"201051344000646","174011545737251",27.31,46.40,0,331.23,388.04,140.4,133.6,0.672,1376042.9,1376042.9,10258,0,0,0,L,1122011218,1,123.59,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564605928,713458.00
07/31/2019 16:45,2,4.912,ACTIVE,216.22,351.37,60.028,1564605904,"201051344000867","174011545737251",27.35,44.30,0,333.33,388.04,136.1,129.4,0.632,1372139.1,1372139.1,10254,0,0,0,L,1122011218,1,123.14,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564605929,713459.00
07/31/2019 16:45,2,4.877,ACTIVE,216.45,352.57,60.028,1564605904,"201051344000633","174011545737251",27.33,47.30,0,331.83,387.14,134.9,128.3,0.645,1368832.7,1368832.7,10262,0,0,0,L,1122011218,1,123.14,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564605930,713460.00
07/31/2019 16:45,2,4.936,ACTIVE,215.32,351.37,60.028,1564605904,"201051344000955","174011545737251",27.53,50.20,0,332.73,386.83,137.7,131.0,0.658,1396799.5,1396799.5,10254,0,0,0,L,1122011218,1,122.91,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564605931,713461.00
07/31/2019 16:45,2,4.756,ACTIVE,216.90,352.87,60.006,1564605904,"201051344000648","174011545737251",27.49,42.50,0,333.03,386.83,132.4,125.9,0.632,1382333.2,1382333.2,10237,0,0,0,L,1122011218,1,122.91,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564605932,713462.00
07/31/2019 16:45,2,4.832,ACTIVE,217.13,354.37,60.033,1564605904,"201051344000645","174011545737251",27.37,42.00,0,333.33,386.53,133.8,127.3,0.614,1388156.5,1388156.5,10245,0,0,0,L,1122011218,1,123.59,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564605933,713463.00
07/31/2019 16:45,2,4.844,ACTIVE,216.90,354.67,60.043,1564605904,"201051344000569","174011545737251",27.69,41.80,0,332.43,388.04,135.9,129.3,0.650,1405428.7,1405428.7,10240,0,0,0,L,1122011218,1,122.91,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564605934,713464.00
07/31/2019 16:45,2,4.857,ACTIVE,216.90,359.78,60.033,1564605904,"179051228000119","174011545737251",27.93,45.30,0,336.64,391.94,137.5,130.8,0.667,191330.6,191330.6,10339,0,0,0,L,46974696,1,123.36,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564605936,713465.00
07/31/2019 17:00,2,4.459,ACTIVE,216.45,353.17,60.022,1564606804,"201051344000579","174011545737251",28.21,46.40,0,333.03,384.43,127.3,120.9,0.605,1406906.4,1406906.4,10248,0,0,0,L,1122011218,1,122.91,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564606805,713466.00
07/31/2019 17:00,2,4.764,ACTIVE,215.77,350.17,60.022,1564606804,"201051344001025","174011545737251",27.51,46.40,0,328.52,386.83,132.7,126.1,0.605,1392341.0,1392341.0,10244,0,0,0,L,1122011218,1,123.36,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564606806,713467.00
07/31/2019 17:00,2,4.508,ACTIVE,216.00,351.67,60.028,1564606804,"201051344001093","174011545737251",27.71,42.80,0,333.63,386.23,126.5,120.2,0.592,1373948.0,1373948.0,10272,0,0,0,L,1122011218,1,123.59,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564606807,713468.00
07/31/2019 17:00,2,4.490,ACTIVE,216.45,349.26,60.028,1564606804,"201051344000458","174011545737251",27.39,43.80,0,333.03,383.83,124.4,118.2,0.597,1387378.8,1387378.8,10237,0,0,0,L,1122011218,1,123.14,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564606808,713469.00
07/31/2019 17:00,2,4.664,ACTIVE,215.09,349.26,60.028,1564606804,"201051344000890","174011545737251",27.51,45.30,0,332.73,382.93,129.9,123.5,0.605,1389207.1,1389207.1,10246,0,0,0,L,1122011218,1,123.59,121.78,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564606808,713470.00
07/31/2019 17:00,2,4.490,ACTIVE,216.45,349.26,60.033,1564606804,"201051344000988","174011545737251",17.87,41.50,0,333.33,370.60,81.3,76.5,0.389,1051287.1,1051287.1,10234,0,0,0,L,1122011218,1,122.91,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564606809,713471.00
07/31/2019 17:00,2,4.600,ACTIVE,216.22,352.27,60.022,1564606804,"201051344000582","174011545737251",27.65,46.00,0,333.63,387.74,128.9,122.5,0.614,1366250.9,1366250.9,10238,0,0,0,L,1122011218,1,123.59,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564606810,713472.00
07/31/2019 17:00,2,4.510,ACTIVE,215.54,350.77,60.038,1564606804,"201051344000868","174011545737251",27.27,40.00,0,333.63,384.73,124.6,118.3,0.579,1374284.9,1374284.9,10235,0,0,0,L,1122011218,1,122.46,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564606811,713473.00
07/31/2019 17:00,2,4.410,ACTIVE,216.45,351.07,60.028,1564606804,"201051344000576","174011545737251",27.21,42.80,0,330.63,384.73,121.5,115.4,0.583,1390179.4,1390179.4,10264,0,0,0,L,1122011218,1,123.14,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564606812,713474.00
07/31/2019 17:00,2,4.508,ACTIVE,216.45,352.87,60.038,1564606804,"201051344001158","174011545737251",27.19,45.00,0,331.53,383.53,124.2,118.0,0.579,1367663.6,1367663.6,10234,0,0,0,L,1122011218,1,122.91,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564606813,713475.00
07/31/2019 17:00,2,4.709,ACTIVE,215.77,350.47,60.038,1564606804,"201051344000917","174011545737251",27.63,48.80,0,333.03,385.93,131.8,125.3,0.614,1383510.4,1383510.4,10271,0,0,0,L,1122011218,1,123.36,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564606814,713476.00
07/31/2019 17:00,2,4.607,ACTIVE,215.32,345.96,60.022,1564606804,"201051344000417","174011545737251",17.95,47.50,0,333.03,367.00,83.8,79.0,0.384,1091807.8,1091807.8,10263,0,0,0,L,1122011218,1,123.14,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564606815,713477.00
07/31/2019 17:00,2,4.611,ACTIVE,215.09,350.47,60.043,1564606804,"201051344000685","174011545737251",27.85,44.30,0,333.63,384.73,130.0,123.6,0.636,1389418.5,1389418.5,10252,0,0,0,L,1122011218,1,123.81,122.01,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564606816,713478.00
07/31/2019 17:00,2,4.707,ACTIVE,216.22,351.97,60.033,1564606804,"201051344000651","174011545737251",27.41,46.60,0,332.43,385.93,130.6,124.1,0.605,1384002.8,1384002.8,10245,0,0,0,L,1122011218,1,124.04,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564606817,713479.00
07/31/2019 17:00,2,4.441,ACTIVE,215.09,350.17,60.065,1564606804,"201051344000594","174011545737251",28.07,49.00,0,332.73,384.13,126.2,119.8,0.592,1393720.4,1393720.4,10244,0,0,0,L,1122011218,1,122.46,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564606818,713480.00
07/31/2019 17:00,2,4.471,ACTIVE,216.67,351.97,60.028,1564606804,"201051344000469","174011545737251",27.41,39.50,0,332.73,384.43,124.1,117.8,0.605,1374052.0,1374052.0,10254,0,0,0,L,1122011218,1,122.68,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564606819,713481.00
07/31/2019 17:00,2,4.885,ACTIVE,216.22,352.57,60.033,1564606804,"201051344000585","174011545737251",27.45,43.80,0,333.33,386.53,135.9,129.3,0.645,1399837.0,1399837.0,10239,0,0,0,L,1122011218,1,123.36,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564606820,713482.00
07/31/2019 17:00,2,4.506,ACTIVE,216.90,351.97,60.033,1564606804,"201051344000853","174011545737251",27.31,43.60,0,334.54,384.13,124.7,118.4,0.583,1396745.8,1396745.8,10251,0,0,0,L,1122011218,1,123.59,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564606821,713483.00
07/31/2019 17:00,2,4.680,ACTIVE,215.32,351.07,60.038,1564606804,"201051344001145","174011545737251",28.13,42.80,0,333.33,387.44,133.3,126.7,0.623,1398320.3,1398320.3,10271,0,0,0,L,1122011218,1,123.36,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564606821,713484.00
07/31/2019 17:00,2,4.594,ACTIVE,215.77,351.97,60.043,1564606804,"201051344000438","174011545737251",27.91,47.00,0,333.93,385.93,129.8,123.4,0.614,1391844.8,1391844.8,10242,0,0,0,L,1122011218,1,123.81,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564606822,713485.00
07/31/2019 17:00,2,4.686,ACTIVE,215.77,350.17,60.017,1564606804,"201051344001135","174011545737251",27.63,47.00,0,333.33,384.73,131.2,124.7,0.601,1379590.6,1379590.6,10237,0,0,0,L,1122011218,1,123.59,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564606823,713486.00
07/31/2019 17:00,2,4.471,ACTIVE,216.45,350.17,60.033,1564606804,"201051344000983","174011545737251",27.81,42.50,0,331.83,385.03,126.0,119.7,0.601,1395007.7,1395007.7,10243,0,0,0,L,1122011218,1,123.14,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564606824,713487.00
07/31/2019 17:00,2,4.680,ACTIVE,216.22,350.77,60.038,1564606804,"201051344001203","174011545737251",27.49,46.80,0,331.53,386.23,130.3,123.9,0.588,1387734.1,1387734.1,10259,0,0,0,L,1122011218,1,124.04,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564606825,713488.00
07/31/2019 17:00,2,4.600,ACTIVE,215.09,349.56,60.038,1564606804,"201051344001230","174011545737251",27.71,42.50,0,331.83,381.73,129.1,122.7,0.619,1382045.3,1382045.3,10287,0,0,0,L,1122011218,1,123.36,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564606826,713489.00
07/31/2019 17:00,2,4.631,ACTIVE,215.09,350.17,60.065,1564606804,"201051344000646","174011545737251",27.91,44.50,0,332.43,382.93,131.0,124.5,0.632,1376075.1,1376075.1,10259,0,0,0,L,1122011218,1,123.36,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564606827,713490.00
07/31/2019 17:00,2,4.512,ACTIVE,215.77,350.47,60.038,1564606804,"201051344000867","174011545737251",27.39,44.30,0,333.33,384.43,125.2,118.9,0.579,1372170.2,1372170.2,10255,0,0,0,L,1122011218,1,122.91,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564606828,713491.00
07/31/2019 17:00,2,4.504,ACTIVE,215.77,352.87,60.038,1564606804,"201051344000633","174011545737251",27.29,46.20,0,332.43,384.13,124.6,118.3,0.601,1368863.5,1368863.5,10263,0,0,0,L,1122011218,1,122.91,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564606829,713492.00
07/31/2019 17:00,2,4.555,ACTIVE,215.09,349.56,60.006,1564606804,"201051344000955","174011545737251",27.89,48.30,0,332.73,381.73,128.7,122.3,0.619,1396831.0,1396831.0,10255,0,0,0,L,1122011218,1,122.91,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564606830,713493.00
07/31/2019 17:00,2,4.309,ACTIVE,216.22,352.57,60.054,1564606804,"201051344000648","174011545737251",27.87,41.80,0,333.03,383.83,121.6,115.5,0.583,1382363.4,1382363.4,10238,0,0,0,L,1122011218,1,122.46,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564606831,713494.00
07/31/2019 17:00,2,4.455,ACTIVE,216.45,351.67,60.043,1564606804,"201051344000645","174011545737251",27.14,42.30,0,333.03,383.83,122.4,116.2,0.552,1388187.0,1388187.0,10246,0,0,0,L,1122011218,1,123.36,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564606832,713495.00
07/31/2019 17:00,2,4.506,ACTIVE,216.22,351.07,60.059,1564606804,"201051344000569","174011545737251",27.21,41.80,0,332.43,385.03,124.2,117.9,0.583,1405459.7,1405459.7,10241,0,0,0,L,1122011218,1,122.46,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564606833,713496.00
07/31/2019 17:00,2,4.461,ACTIVE,216.22,356.18,60.075,1564606804,"179051228000119","174011545737251",27.77,45.30,0,337.84,386.83,125.5,119.2,0.610,191361.8,191361.8,10340,0,0,0,L,46974696,1,122.91,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564606834,713497.00
07/31/2019 17:15,2,4.059,ACTIVE,216.00,349.56,60.022,1564607704,"201051344000579","174011545737251",27.65,44.80,0,333.03,382.33,113.6,107.8,0.539,1406934.9,1406934.9,10249,0,0,0,L,1122011218,1,122.68,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564607706,713498.00
07/31/2019 17:15,2,4.256,ACTIVE,215.77,349.56,60.006,1564607704,"201051344001025","174011545737251",27.93,44.00,0,332.73,381.12,120.3,114.2,0.557,1392371.1,1392371.1,10245,0,0,0,L,1122011218,1,123.14,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564607706,713499.00
07/31/2019 17:15,2,3.994,ACTIVE,216.00,350.17,60.012,1564607704,"201051344001093","174011545737251",28.17,41.00,0,333.63,382.03,114.0,108.1,0.526,1373976.5,1373976.5,10273,0,0,0,L,1122011218,1,123.59,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564607707,713500.00
07/31/2019 17:15,2,3.951,ACTIVE,216.00,351.37,60.022,1564607704,"201051344000458","174011545737251",28.09,43.00,0,333.03,381.73,112.4,106.6,0.544,1387406.9,1387406.9,10238,0,0,0,L,1122011218,1,122.91,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564607708,713501.00
07/31/2019 17:15,2,4.178,ACTIVE,214.87,347.16,60.017,1564607704,"201051344000890","174011545737251",27.69,44.00,0,332.13,379.32,117.1,111.1,0.544,1389236.4,1389236.4,10247,0,0,0,L,1122011218,1,123.36,121.78,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564607709,713502.00
07/31/2019 17:15,2,4.031,ACTIVE,216.00,357.98,60.043,1564607704,"201051344000988","174011545737251",17.99,38.80,0,318.91,389.24,73.6,69.1,0.636,1051305.3,1051305.3,10235,0,0,0,L,1122011218,1,122.68,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564607710,713503.00
07/31/2019 17:15,2,4.156,ACTIVE,216.00,350.47,60.022,1564607704,"201051344000582","174011545737251",27.57,43.80,0,332.73,382.93,116.1,110.1,0.548,1366279.9,1366279.9,10239,0,0,0,L,1122011218,1,123.36,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564607711,713504.00
07/31/2019 17:15,2,4.000,ACTIVE,215.09,348.96,60.022,1564607704,"201051344000868","174011545737251",27.83,39.30,0,333.93,380.82,112.8,107.0,0.521,1374313.1,1374313.1,10236,0,0,0,L,1122011218,1,122.23,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564607712,713505.00
07/31/2019 17:15,2,3.875,ACTIVE,216.22,350.77,59.996,1564607704,"201051344000576","174011545737251",28.07,40.60,0,332.43,380.52,110.1,104.4,0.526,1390206.9,1390206.9,10265,0,0,0,L,1122011218,1,122.91,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564607713,713506.00
07/31/2019 17:15,2,3.922,ACTIVE,216.00,349.26,60.022,1564607704,"201051344001158","174011545737251",28.01,43.20,0,332.43,380.82,111.3,105.5,0.526,1367691.5,1367691.5,10235,0,0,0,L,1122011218,1,122.68,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564607714,713507.00
07/31/2019 17:15,2,4.199,ACTIVE,215.54,349.26,60.028,1564607704,"201051344000917","174011545737251",27.91,47.00,0,332.43,379.92,118.7,112.7,0.566,1383540.2,1383540.2,10272,0,0,0,L,1122011218,1,123.14,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564607715,713508.00
07/31/2019 17:15,2,4.131,ACTIVE,215.09,355.58,60.022,1564607704,"201051344000417","174011545737251",17.97,46.00,0,318.61,385.93,75.2,70.7,0.628,1091826.5,1091826.5,10264,0,0,0,L,1122011218,1,122.91,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564607716,713509.00
07/31/2019 17:15,2,4.193,ACTIVE,215.09,348.96,60.028,1564607704,"201051344000685","174011545737251",27.39,43.20,0,332.43,379.32,116.3,110.3,0.561,1389447.7,1389447.7,10253,0,0,0,L,1122011218,1,123.81,122.01,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564607717,713510.00
07/31/2019 17:15,2,4.172,ACTIVE,216.00,350.77,60.012,1564607704,"201051344000651","174011545737251",27.83,46.00,0,333.63,383.23,117.6,111.6,0.548,1384032.3,1384032.3,10246,0,0,0,L,1122011218,1,124.04,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564607718,713511.00
07/31/2019 17:15,2,3.988,ACTIVE,214.64,348.36,60.028,1564607704,"201051344000594","174011545737251",27.91,48.00,0,332.43,379.32,112.7,106.9,0.526,1393748.8,1393748.8,10245,0,0,0,L,1122011218,1,122.23,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564607719,713512.00
07/31/2019 17:15,2,3.986,ACTIVE,216.22,350.77,60.017,1564607704,"201051344000469","174011545737251",27.93,38.20,0,333.33,382.03,112.8,107.0,0.552,1374080.1,1374080.1,10255,0,0,0,L,1122011218,1,122.46,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564607720,713513.00
07/31/2019 17:15,2,4.406,ACTIVE,216.00,351.07,60.043,1564607704,"201051344000585","174011545737251",27.71,43.20,0,333.63,383.83,123.5,117.3,0.583,1399867.7,1399867.7,10240,0,0,0,L,1122011218,1,123.14,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564607721,713514.00
07/31/2019 17:15,2,3.996,ACTIVE,216.45,351.97,60.022,1564607704,"201051344000853","174011545737251",27.97,42.80,0,333.63,380.22,113.3,107.4,0.535,1396774.0,1396774.0,10252,0,0,0,L,1122011218,1,123.36,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564607722,713515.00
07/31/2019 17:15,2,4.244,ACTIVE,215.09,348.96,60.017,1564607704,"201051344001145","174011545737251",27.85,41.50,0,333.33,381.73,119.7,113.6,0.561,1398350.4,1398350.4,10272,0,0,0,L,1122011218,1,123.14,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564607723,713516.00
07/31/2019 17:15,2,4.072,ACTIVE,215.54,349.26,60.028,1564607704,"201051344000438","174011545737251",28.07,46.40,0,333.33,381.12,115.8,109.8,0.557,1391873.9,1391873.9,10243,0,0,0,L,1122011218,1,123.59,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564607723,713517.00
07/31/2019 17:15,2,4.201,ACTIVE,215.54,348.66,60.022,1564607704,"201051344001135","174011545737251",27.69,46.40,0,333.03,379.32,117.8,111.8,0.544,1379620.2,1379620.2,10238,0,0,0,L,1122011218,1,123.36,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564607724,713518.00
07/31/2019 17:15,2,4.016,ACTIVE,216.00,349.26,60.022,1564607704,"201051344000983","174011545737251",28.15,41.00,0,333.03,382.33,114.6,108.7,0.544,1395036.2,1395036.2,10244,0,0,0,L,1122011218,1,122.91,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564607725,713519.00
07/31/2019 17:15,2,4.211,ACTIVE,215.77,348.06,60.006,1564607704,"201051344001203","174011545737251",27.61,46.20,0,333.93,381.12,117.8,111.8,0.552,1387763.6,1387763.6,10260,0,0,0,L,1122011218,1,124.04,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564607726,713520.00
07/31/2019 17:15,2,4.105,ACTIVE,214.64,347.46,59.996,1564607704,"201051344001230","174011545737251",27.87,41.00,0,328.82,377.82,115.9,110.0,0.557,1382074.4,1382074.4,10288,0,0,0,L,1122011218,1,123.14,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564607727,713521.00
07/31/2019 17:15,2,4.213,ACTIVE,214.64,348.36,60.065,1564607704,"201051344000646","174011545737251",27.61,43.00,0,331.53,379.62,117.7,111.7,0.566,1376104.7,1376104.7,10260,0,0,0,L,1122011218,1,123.14,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564607729,713522.00
07/31/2019 17:15,2,4.008,ACTIVE,215.32,348.36,60.028,1564607704,"201051344000867","174011545737251",27.81,43.00,0,333.63,380.22,112.9,107.0,0.521,1372198.4,1372198.4,10256,0,0,0,L,1122011218,1,122.68,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564607729,713523.00
07/31/2019 17:15,2,3.953,ACTIVE,215.54,350.47,60.001,1564607704,"201051344000633","174011545737251",27.95,45.00,0,332.73,382.03,111.9,106.1,0.544,1368891.6,1368891.6,10264,0,0,0,L,1122011218,1,122.68,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564607730,713524.00
07/31/2019 17:15,2,4.096,ACTIVE,214.64,347.46,60.022,1564607704,"201051344000955","174011545737251",27.63,47.30,0,332.43,378.12,114.6,108.7,0.548,1396859.9,1396859.9,10256,0,0,0,L,1122011218,1,122.68,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564607731,713525.00
07/31/2019 17:15,2,3.861,ACTIVE,215.77,348.96,60.033,1564607704,"201051344000648","174011545737251",27.95,41.00,0,333.03,382.03,109.4,103.7,0.521,1382390.8,1382390.8,10239,0,0,0,L,1122011218,1,122.46,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564607732,713526.00
07/31/2019 17:15,2,3.934,ACTIVE,216.00,349.26,60.022,1564607704,"201051344000645","174011545737251",27.77,40.80,0,332.13,380.82,110.6,104.8,0.508,1388214.6,1388214.6,10247,0,0,0,L,1122011218,1,123.14,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564607733,713527.00
07/31/2019 17:15,2,3.984,ACTIVE,215.77,348.96,60.017,1564607704,"201051344000569","174011545737251",27.91,41.00,0,333.63,381.42,112.6,106.8,0.530,1405487.7,1405487.7,10242,0,0,0,L,1122011218,1,122.23,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564607734,713528.00
07/31/2019 17:15,2,3.949,ACTIVE,215.77,354.97,60.038,1564607704,"179051228000119","174011545737251",28.45,44.30,0,334.84,383.23,113.8,107.9,0.548,191390.2,191390.2,10341,0,0,0,L,46974696,1,122.68,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564607735,713529.00
07/31/2019 17:30,2,3.584,ACTIVE,215.54,347.76,60.017,1564608604,"201051344000579","174011545737251",27.77,43.80,0,334.24,378.42,100.8,95.3,0.482,1406960.3,1406960.3,10250,0,0,0,L,1122011218,1,122.46,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564608606,713530.00
07/31/2019 17:30,2,3.795,ACTIVE,215.32,346.86,60.012,1564608604,"201051344001025","174011545737251",27.99,43.60,0,333.03,377.82,107.5,101.8,0.495,1392398.0,1392398.0,10246,0,0,0,L,1122011218,1,123.14,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564608607,713531.00
07/31/2019 17:30,2,3.586,ACTIVE,215.54,347.76,60.017,1564608604,"201051344001093","174011545737251",27.89,40.20,0,333.63,377.52,101.3,95.8,0.473,1374001.9,1374001.9,10274,0,0,0,L,1122011218,1,123.36,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564608608,713532.00
07/31/2019 17:30,2,3.504,ACTIVE,215.54,348.06,60.012,1564608604,"201051344000458","174011545737251",28.09,41.80,0,333.93,377.52,99.7,94.3,0.477,1387431.9,1387431.9,10239,0,0,0,L,1122011218,1,122.46,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564608608,713533.00
07/31/2019 17:30,2,3.744,ACTIVE,214.64,346.26,60.017,1564608604,"201051344000890","174011545737251",27.53,42.80,0,332.43,375.71,104.5,98.9,0.486,1389262.6,1389262.6,10248,0,0,0,L,1122011218,1,123.36,121.55,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564608609,713534.00
07/31/2019 17:30,2,3.578,ACTIVE,215.54,355.58,60.012,1564608604,"201051344000988","174011545737251",17.99,37.30,0,331.83,388.04,65.3,61.1,0.557,1051321.5,1051321.5,10236,0,0,0,L,1122011218,1,122.23,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564608610,713535.00
07/31/2019 17:30,2,3.645,ACTIVE,215.54,348.06,60.022,1564608604,"201051344000582","174011545737251",28.03,43.80,0,332.73,376.62,103.5,98.0,0.495,1366305.9,1366305.9,10240,0,0,0,L,1122011218,1,123.36,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564608611,713536.00
07/31/2019 17:30,2,3.529,ACTIVE,214.87,346.86,60.012,1564608604,"201051344000868","174011545737251",27.97,37.50,0,333.03,376.62,99.9,94.5,0.468,1374338.2,1374338.2,10237,0,0,0,L,1122011218,1,122.23,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564608612,713537.00
07/31/2019 17:30,2,3.381,ACTIVE,215.77,349.56,60.022,1564608604,"201051344000576","174011545737251",28.43,39.80,0,333.03,378.12,97.3,92.0,0.455,1390231.4,1390231.4,10266,0,0,0,L,1122011218,1,122.68,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564608613,713538.00
07/31/2019 17:30,2,3.502,ACTIVE,215.54,347.16,60.001,1564608604,"201051344001158","174011545737251",27.89,42.50,0,334.24,377.22,98.9,93.5,0.464,1367716.4,1367716.4,10236,0,0,0,L,1122011218,1,122.23,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564608614,713539.00
07/31/2019 17:30,2,3.766,ACTIVE,215.32,347.76,60.022,1564608604,"201051344000917","174011545737251",27.83,46.20,0,332.13,375.41,106.1,100.5,0.499,1383566.7,1383566.7,10273,0,0,0,L,1122011218,1,123.14,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564608615,713540.00
07/31/2019 17:30,2,3.674,ACTIVE,214.87,352.57,60.028,1564608604,"201051344000417","174011545737251",18.03,44.00,0,329.43,385.03,67.1,62.9,0.557,1091843.1,1091843.1,10265,0,0,0,L,1122011218,1,122.91,122.01,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564608616,713541.00
07/31/2019 17:30,2,3.729,ACTIVE,214.64,347.76,60.017,1564608604,"201051344000685","174011545737251",27.53,42.80,0,332.43,375.11,103.9,98.4,0.513,1389473.7,1389473.7,10254,0,0,0,L,1122011218,1,123.59,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564608617,713542.00
07/31/2019 17:30,2,3.768,ACTIVE,215.77,348.66,60.022,1564608604,"201051344000651","174011545737251",27.49,45.00,0,333.33,378.72,104.8,99.3,0.486,1384058.5,1384058.5,10247,0,0,0,L,1122011218,1,123.81,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564608618,713543.00
07/31/2019 17:30,2,3.512,ACTIVE,214.41,347.46,60.033,1564608604,"201051344000594","174011545737251",28.09,46.80,0,332.13,374.21,99.9,94.5,0.464,1393773.9,1393773.9,10246,0,0,0,L,1122011218,1,122.01,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564608619,713544.00
07/31/2019 17:30,2,3.488,ACTIVE,215.77,348.06,60.033,1564608604,"201051344000469","174011545737251",28.25,37.50,0,333.03,378.72,99.8,94.4,0.482,1374105.2,1374105.2,10256,0,0,0,L,1122011218,1,122.23,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564608620,713545.00
07/31/2019 17:30,2,3.926,ACTIVE,215.54,348.66,59.996,1564608604,"201051344000585","174011545737251",27.85,42.50,0,333.33,378.42,110.8,105.0,0.526,1399895.4,1399895.4,10241,0,0,0,L,1122011218,1,123.14,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564608621,713546.00
07/31/2019 17:30,2,3.545,ACTIVE,216.22,349.86,60.028,1564608604,"201051344000853","174011545737251",28.01,41.50,0,333.33,376.62,100.6,95.2,0.473,1396799.3,1396799.3,10253,0,0,0,L,1122011218,1,123.14,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564608622,713547.00
07/31/2019 17:30,2,3.783,ACTIVE,214.64,347.16,60.028,1564608604,"201051344001145","174011545737251",27.91,40.40,0,333.33,376.31,106.9,101.3,0.504,1398377.2,1398377.2,10273,0,0,0,L,1122011218,1,123.14,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564608623,713548.00
07/31/2019 17:30,2,3.609,ACTIVE,215.09,347.16,60.033,1564608604,"201051344000438","174011545737251",28.19,45.50,0,332.73,376.01,103.1,97.6,0.491,1391899.8,1391899.8,10244,0,0,0,L,1122011218,1,123.36,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564608624,713549.00
07/31/2019 17:30,2,3.748,ACTIVE,214.87,346.86,60.028,1564608604,"201051344001135","174011545737251",27.73,46.00,0,332.73,375.11,105.3,99.7,0.482,1379646.5,1379646.5,10239,0,0,0,L,1122011218,1,123.14,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564608625,713550.00
07/31/2019 17:30,2,3.596,ACTIVE,215.54,348.06,60.028,1564608604,"201051344000983","174011545737251",27.89,40.00,0,333.93,378.12,101.7,96.2,0.482,1395061.7,1395061.7,10245,0,0,0,L,1122011218,1,122.46,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564608626,713551.00
07/31/2019 17:30,2,3.777,ACTIVE,215.54,347.46,60.028,1564608604,"201051344001203","174011545737251",27.45,46.00,0,333.63,376.92,105.0,99.5,0.499,1387789.9,1387789.9,10261,0,0,0,L,1122011218,1,123.81,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564608626,713552.00
07/31/2019 17:30,2,3.607,ACTIVE,214.64,345.96,60.022,1564608604,"201051344001230","174011545737251",28.31,40.60,0,329.13,373.61,103.5,97.9,0.499,1382100.4,1382100.4,10289,0,0,0,L,1122011218,1,123.14,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564608628,713553.00
07/31/2019 17:30,2,3.742,ACTIVE,214.41,346.26,60.028,1564608604,"201051344000646","174011545737251",27.75,43.00,0,331.83,375.71,105.2,99.6,0.504,1376131.0,1376131.0,10261,0,0,0,L,1122011218,1,123.14,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564608629,713554.00
07/31/2019 17:30,2,3.537,ACTIVE,215.09,346.56,60.033,1564608604,"201051344000867","174011545737251",27.95,41.50,0,332.13,374.81,100.1,94.7,0.460,1372223.6,1372223.6,10257,0,0,0,L,1122011218,1,122.46,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564608630,713555.00
07/31/2019 17:30,2,3.490,ACTIVE,215.32,349.56,60.033,1564608604,"201051344000633","174011545737251",28.05,43.40,0,333.03,377.52,99.3,93.9,0.473,1368916.5,1368916.5,10265,0,0,0,L,1122011218,1,122.68,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564608631,713556.00
07/31/2019 17:30,2,3.598,ACTIVE,214.41,345.96,60.028,1564608604,"201051344000955","174011545737251",27.89,46.40,0,331.53,373.31,101.6,96.2,0.482,1396885.4,1396885.4,10257,0,0,0,L,1122011218,1,122.68,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564608632,713557.00
07/31/2019 17:30,2,3.354,ACTIVE,215.54,347.46,60.001,1564608604,"201051344000648","174011545737251",28.43,39.50,0,333.33,377.22,96.5,91.3,0.460,1382415.1,1382415.1,10240,0,0,0,L,1122011218,1,122.01,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564608633,713558.00
07/31/2019 17:30,2,3.467,ACTIVE,215.54,348.36,60.028,1564608604,"201051344000645","174011545737251",27.89,39.50,0,333.63,376.62,98.0,92.6,0.455,1388239.3,1388239.3,10248,0,0,0,L,1122011218,1,122.68,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564608634,713559.00
07/31/2019 17:30,2,3.514,ACTIVE,215.54,347.76,60.017,1564608604,"201051344000569","174011545737251",28.09,39.50,0,333.33,377.82,100.0,94.6,0.473,1405512.8,1405512.8,10243,0,0,0,L,1122011218,1,122.01,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564608635,713560.00
07/31/2019 17:30,2,3.498,ACTIVE,215.32,352.27,60.022,1564608604,"179051228000119","174011545737251",28.51,42.80,0,334.54,379.32,101.0,95.6,0.491,191415.6,191415.6,10342,0,0,0,L,46974696,1,122.46,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564608636,713561.00
07/31/2019 17:45,2,3.150,ACTIVE,215.54,347.16,60.033,1564609504,"201051344000579","174011545737251",27.85,41.00,0,333.63,373.01,88.9,83.9,0.420,1406982.6,1406982.6,10251,0,0,0,L,1122011218,1,122.46,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564609505,713562.00
07/31/2019 17:45,2,3.311,ACTIVE,215.32,346.26,60.012,1564609504,"201051344001025","174011545737251",28.57,42.50,0,332.73,372.71,95.7,90.5,0.438,1392422.0,1392422.0,10247,0,0,0,L,1122011218,1,123.14,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564609506,713563.00
07/31/2019 17:45,2,3.115,ACTIVE,215.54,346.56,59.996,1564609504,"201051344001093","174011545737251",28.35,39.30,0,333.03,371.51,89.4,84.4,0.415,1374024.4,1374024.4,10275,0,0,0,L,1122011218,1,123.36,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564609507,713564.00
07/31/2019 17:45,2,3.104,ACTIVE,215.54,346.56,60.022,1564609504,"201051344000458","174011545737251",27.89,41.30,0,333.33,372.11,87.7,82.7,0.411,1387454.0,1387454.0,10240,0,0,0,L,1122011218,1,122.91,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564609508,713565.00
07/31/2019 17:45,2,3.232,ACTIVE,214.64,345.36,60.012,1564609504,"201051344000890","174011545737251",28.29,42.00,0,332.13,370.90,92.7,87.5,0.438,1389285.8,1389285.8,10249,0,0,0,L,1122011218,1,123.36,121.78,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564609509,713566.00
07/31/2019 17:45,2,3.135,ACTIVE,215.54,353.17,60.001,1564609504,"201051344000988","174011545737251",18.11,35.20,0,331.83,382.33,57.5,53.6,0.495,1051335.8,1051335.8,10237,0,0,0,L,1122011218,1,122.46,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564609510,713567.00
07/31/2019 17:45,2,3.275,ACTIVE,215.77,346.86,60.017,1564609504,"201051344000582","174011545737251",27.73,42.30,0,332.73,371.51,92.0,86.9,0.442,1366328.9,1366328.9,10241,0,0,0,L,1122011218,1,123.36,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564609511,713568.00
07/31/2019 17:45,2,2.996,ACTIVE,214.87,345.66,60.022,1564609504,"201051344000868","174011545737251",28.80,35.60,0,332.73,371.51,87.4,82.4,0.402,1374360.3,1374360.3,10238,0,0,0,L,1122011218,1,122.23,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564609512,713569.00
07/31/2019 17:45,2,2.973,ACTIVE,215.77,347.46,60.028,1564609504,"201051344000576","174011545737251",28.31,38.00,0,334.24,373.31,85.3,80.4,0.393,1390252.9,1390252.9,10267,0,0,0,L,1122011218,1,122.91,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564609513,713570.00
07/31/2019 17:45,2,3.092,ACTIVE,215.32,346.26,60.017,1564609504,"201051344001158","174011545737251",27.85,40.40,0,333.63,372.11,87.2,82.3,0.411,1367738.3,1367738.3,10237,0,0,0,L,1122011218,1,122.46,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564609513,713571.00
07/31/2019 17:45,2,3.291,ACTIVE,215.32,346.56,60.017,1564609504,"201051344000917","174011545737251",28.29,44.80,0,331.23,371.51,94.3,89.1,0.446,1383590.3,1383590.3,10274,0,0,0,L,1122011218,1,123.14,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564609514,713572.00
07/31/2019 17:45,2,3.176,ACTIVE,214.87,351.07,60.028,1564609504,"201051344000417","174011545737251",18.47,43.00,0,330.33,380.52,59.4,55.4,0.491,1091857.8,1091857.8,10266,0,0,0,L,1122011218,1,122.68,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564609515,713573.00
07/31/2019 17:45,2,3.240,ACTIVE,214.87,346.26,60.022,1564609504,"201051344000685","174011545737251",27.85,41.30,0,331.83,370.90,91.4,86.3,0.451,1389496.7,1389496.7,10255,0,0,0,L,1122011218,1,123.59,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564609516,713574.00
