ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/31/2019 17:45,2,3.266,ACTIVE,215.54,346.56,60.017,1564609504,"201051344000651","174011545737251",28.15,43.80,0,333.33,372.11,93.1,88.0,0.429,1384081.8,1384081.8,10248,0,0,0,L,1122011218,1,123.81,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564609517,713575.00
07/31/2019 17:45,2,3.043,ACTIVE,214.64,345.96,60.012,1564609504,"201051344000594","174011545737251",28.47,46.00,0,330.33,369.10,87.8,82.8,0.411,1393796.0,1393796.0,10247,0,0,0,L,1122011218,1,122.23,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564609518,713576.00
07/31/2019 17:45,2,3.047,ACTIVE,215.54,346.26,59.990,1564609504,"201051344000469","174011545737251",28.39,35.40,0,333.33,372.71,87.6,82.6,0.429,1374127.2,1374127.2,10257,0,0,0,L,1122011218,1,122.23,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564609519,713577.00
07/31/2019 17:45,2,3.484,ACTIVE,215.77,348.36,60.022,1564609504,"201051344000585","174011545737251",28.13,40.80,0,333.03,372.41,99.3,93.9,0.464,1399920.2,1399920.2,10242,0,0,0,L,1122011218,1,122.91,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564609520,713578.00
07/31/2019 17:45,2,3.100,ACTIVE,216.00,346.56,60.028,1564609504,"201051344000853","174011545737251",28.19,39.30,0,334.24,373.31,88.5,83.5,0.407,1396821.5,1396821.5,10254,0,0,0,L,1122011218,1,123.14,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564609521,713579.00
07/31/2019 17:45,2,3.309,ACTIVE,215.09,346.56,60.017,1564609504,"201051344001145","174011545737251",28.31,39.30,0,332.73,371.81,94.9,89.7,0.442,1398401.0,1398401.0,10274,0,0,0,L,1122011218,1,123.14,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564609522,713580.00
07/31/2019 17:45,2,3.199,ACTIVE,215.32,346.26,60.017,1564609504,"201051344000438","174011545737251",28.07,44.00,0,332.13,371.21,90.9,85.8,0.429,1391922.6,1391922.6,10245,0,0,0,L,1122011218,1,123.36,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564609523,713581.00
07/31/2019 17:45,2,3.314,ACTIVE,215.09,345.36,60.017,1564609504,"201051344001135","174011545737251",27.85,43.20,0,331.83,370.60,93.5,88.3,0.424,1379670.0,1379670.0,10240,0,0,0,L,1122011218,1,123.14,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564609524,713582.00
07/31/2019 17:45,2,3.113,ACTIVE,215.54,346.56,60.012,1564609504,"201051344000983","174011545737251",28.39,38.40,0,333.03,372.71,89.5,84.5,0.415,1395084.3,1395084.3,10246,0,0,0,L,1122011218,1,122.68,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564609525,713583.00
07/31/2019 17:45,2,3.258,ACTIVE,215.32,345.96,60.017,1564609504,"201051344001203","174011545737251",28.25,44.00,0,331.83,372.11,93.2,88.0,0.420,1387813.3,1387813.3,10262,0,0,0,L,1122011218,1,123.81,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564609526,713584.00
07/31/2019 17:45,2,3.156,ACTIVE,214.64,344.15,60.017,1564609504,"201051344001230","174011545737251",28.61,39.80,0,329.13,370.00,91.5,86.3,0.438,1382123.3,1382123.3,10290,0,0,0,L,1122011218,1,123.14,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564609527,713585.00
07/31/2019 17:45,2,3.287,ACTIVE,214.41,345.96,60.022,1564609504,"201051344000646","174011545737251",28.03,41.50,0,330.33,370.60,93.3,88.1,0.442,1376154.4,1376154.4,10262,0,0,0,L,1122011218,1,123.14,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564609528,713586.00
07/31/2019 17:45,2,3.039,ACTIVE,214.87,345.36,60.022,1564609504,"201051344000867","174011545737251",28.57,39.00,0,332.73,369.70,88.0,83.0,0.407,1372245.7,1372245.7,10258,0,0,0,L,1122011218,1,122.68,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564609529,713587.00
07/31/2019 17:45,2,3.084,ACTIVE,215.09,347.16,60.012,1564609504,"201051344000633","174011545737251",27.85,42.50,0,331.83,373.31,87.1,82.1,0.398,1368938.5,1368938.5,10266,0,0,0,L,1122011218,1,122.68,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564609530,713588.00
07/31/2019 17:45,2,3.172,ACTIVE,214.41,344.15,60.022,1564609504,"201051344000955","174011545737251",27.91,45.50,0,330.33,369.70,89.6,84.6,0.429,1396907.9,1396907.9,10258,0,0,0,L,1122011218,1,122.46,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564609531,713589.00
07/31/2019 17:45,2,2.908,ACTIVE,215.54,346.56,60.017,1564609504,"201051344000648","174011545737251",28.67,37.50,0,333.93,373.01,84.4,79.5,0.398,1382436.4,1382436.4,10241,0,0,0,L,1122011218,1,122.23,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564609532,713590.00
07/31/2019 17:45,2,2.998,ACTIVE,215.54,346.56,60.022,1564609504,"201051344000645","174011545737251",28.25,37.00,0,334.24,372.41,85.8,80.9,0.402,1388260.9,1388260.9,10249,0,0,0,L,1122011218,1,122.91,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564609533,713591.00
07/31/2019 17:45,2,3.074,ACTIVE,215.32,346.56,60.022,1564609504,"201051344000569","174011545737251",28.23,37.80,0,333.63,371.81,87.9,82.9,0.415,1405535.0,1405535.0,10244,0,0,0,L,1122011218,1,122.23,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564609534,713592.00
07/31/2019 17:45,2,3.094,ACTIVE,215.54,351.07,60.017,1564609504,"179051228000119","174011545737251",28.37,40.80,0,333.93,374.51,88.9,83.9,0.433,191438.0,191438.0,10343,0,0,0,L,46974696,1,122.68,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564609535,713593.00
07/31/2019 18:00,2,2.619,ACTIVE,214.64,357.98,59.990,1564610405,"201051344000579","174011545737251",28.49,38.60,0,319.51,387.74,75.6,71.0,0.645,1407002.1,1407002.1,10252,0,0,0,L,1122011218,1,121.78,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564610406,713594.00
07/31/2019 18:00,2,2.887,ACTIVE,215.09,343.85,60.012,1564610405,"201051344001025","174011545737251",28.19,40.40,0,332.73,368.50,82.4,77.6,0.376,1392443.1,1392443.1,10248,0,0,0,L,1122011218,1,122.91,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564610407,713595.00
07/31/2019 18:00,2,2.641,ACTIVE,215.32,356.78,60.017,1564610405,"201051344001093","174011545737251",28.39,36.80,0,317.10,386.83,76.0,71.4,0.641,1374043.9,1374043.9,10276,0,0,0,L,1122011218,1,123.14,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564610408,713596.00
07/31/2019 18:00,2,2.588,ACTIVE,214.64,357.08,59.980,1564610405,"201051344000458","174011545737251",28.35,37.50,0,319.21,387.14,74.3,69.8,0.623,1387473.1,1387473.1,10241,0,0,0,L,1122011218,1,122.23,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564610409,713597.00
07/31/2019 18:00,2,2.785,ACTIVE,214.64,344.15,60.006,1564610405,"201051344000890","174011545737251",28.19,40.80,0,331.23,367.00,79.5,74.8,0.367,1389306.2,1389306.2,10250,0,0,0,L,1122011218,1,123.14,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564610410,713598.00
07/31/2019 18:00,2,2.643,ACTIVE,215.09,352.57,60.012,1564610405,"201051344000988","174011545737251",18.21,32.80,0,331.53,378.42,48.8,45.1,0.411,1051348.2,1051348.2,10238,0,0,0,L,1122011218,1,122.01,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564610411,713599.00
07/31/2019 18:00,2,2.760,ACTIVE,215.32,345.66,60.012,1564610405,"201051344000582","174011545737251",28.21,39.80,0,333.03,368.20,78.8,74.1,0.376,1366349.1,1366349.1,10242,0,0,0,L,1122011218,1,123.14,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564610412,713600.00
07/31/2019 18:00,2,2.574,ACTIVE,214.41,356.78,60.012,1564610405,"201051344000868","174011545737251",28.41,33.00,0,318.91,386.53,74.0,69.5,0.605,1374379.4,1374379.4,10239,0,0,0,L,1122011218,1,121.78,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564610412,713601.00
07/31/2019 18:00,2,2.461,ACTIVE,215.32,358.58,60.012,1564610405,"201051344000576","174011545737251",28.80,35.00,0,320.71,387.14,71.8,67.4,0.597,1390271.5,1390271.5,10268,0,0,0,L,1122011218,1,122.23,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564610413,713602.00
07/31/2019 18:00,2,2.613,ACTIVE,214.87,357.08,60.012,1564610405,"201051344001158","174011545737251",27.91,36.30,0,319.51,387.14,74.0,69.5,0.632,1367757.3,1367757.3,10238,0,0,0,L,1122011218,1,121.78,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564610414,713603.00
07/31/2019 18:00,2,2.820,ACTIVE,214.87,345.36,60.017,1564610405,"201051344000917","174011545737251",28.31,43.00,0,331.83,367.60,80.8,76.1,0.371,1383611.0,1383611.0,10275,0,0,0,L,1122011218,1,122.91,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564610415,713604.00
07/31/2019 18:00,2,2.777,ACTIVE,214.64,348.96,60.017,1564610405,"201051344000417","174011545737251",18.15,40.80,0,331.23,375.41,51.1,47.4,0.429,1091870.7,1091870.7,10267,0,0,0,L,1122011218,1,122.68,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564610416,713605.00
07/31/2019 18:00,2,2.750,ACTIVE,214.87,345.06,60.017,1564610405,"201051344000685","174011545737251",28.47,39.80,0,331.83,367.60,79.3,74.6,0.393,1389517.0,1389517.0,10256,0,0,0,L,1122011218,1,123.59,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564610417,713606.00
07/31/2019 18:00,2,2.801,ACTIVE,215.32,345.96,60.006,1564610405,"201051344000651","174011545737251",28.17,41.00,0,333.33,368.20,79.9,75.2,0.367,1384102.3,1384102.3,10249,0,0,0,L,1122011218,1,123.59,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564610418,713607.00
07/31/2019 18:00,2,2.598,ACTIVE,213.96,354.97,60.012,1564610405,"201051344000594","174011545737251",28.23,42.30,0,318.30,385.63,74.3,69.8,0.623,1393815.1,1393815.1,10248,0,0,0,L,1122011218,1,121.78,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564610419,713608.00
07/31/2019 18:00,2,2.516,ACTIVE,215.09,357.38,60.006,1564610405,"201051344000469","174011545737251",28.94,32.60,0,317.70,387.74,73.8,69.3,0.632,1374146.3,1374146.3,10258,0,0,0,L,1122011218,1,121.78,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564610420,713609.00
07/31/2019 18:00,2,3.020,ACTIVE,215.32,346.26,59.975,1564610405,"201051344000585","174011545737251",28.15,38.80,0,332.73,369.70,86.1,81.2,0.407,1399942.2,1399942.2,10243,0,0,0,L,1122011218,1,122.91,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564610421,713610.00
07/31/2019 18:00,2,2.594,ACTIVE,215.32,358.88,60.022,1564610405,"201051344000853","174011545737251",28.49,35.80,0,319.51,388.34,74.8,70.3,0.628,1396840.8,1396840.8,10255,0,0,0,L,1122011218,1,122.68,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564610422,713611.00
07/31/2019 18:00,2,2.826,ACTIVE,214.87,345.36,59.980,1564610405,"201051344001145","174011545737251",28.53,37.30,0,332.43,367.90,81.6,76.9,0.380,1398421.9,1398421.9,10275,0,0,0,L,1122011218,1,123.14,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564610423,713612.00
07/31/2019 18:00,2,2.707,ACTIVE,215.09,345.06,60.001,1564610405,"201051344000438","174011545737251",28.39,42.30,0,333.03,367.30,77.8,73.2,0.367,1391942.5,1391942.5,10246,0,0,0,L,1122011218,1,123.36,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564610424,713613.00
07/31/2019 18:00,2,2.799,ACTIVE,214.87,344.15,60.028,1564610405,"201051344001135","174011545737251",28.33,41.50,0,332.13,366.70,80.4,75.6,0.362,1379690.5,1379690.5,10241,0,0,0,L,1122011218,1,123.14,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564610425,713614.00
07/31/2019 18:00,2,2.613,ACTIVE,214.87,356.48,60.028,1564610405,"201051344000983","174011545737251",28.75,35.80,0,319.81,387.74,76.1,71.5,0.632,1395103.8,1395103.8,10247,0,0,0,L,1122011218,1,122.23,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564610425,713615.00
07/31/2019 18:00,2,2.812,ACTIVE,215.32,344.45,60.022,1564610405,"201051344001203","174011545737251",27.95,43.00,0,331.83,368.80,79.7,75.0,0.376,1387833.8,1387833.8,10263,0,0,0,L,1122011218,1,123.59,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564610426,713616.00
07/31/2019 18:00,2,2.689,ACTIVE,214.41,343.25,59.990,1564610405,"201051344001230","174011545737251",28.59,37.80,0,329.73,365.49,77.9,73.2,0.371,1382143.3,1382143.3,10291,0,0,0,L,1122011218,1,123.14,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564610428,713617.00
07/31/2019 18:00,2,2.783,ACTIVE,214.19,343.85,60.017,1564610405,"201051344000646","174011545737251",28.39,40.20,0,330.03,367.00,80.1,75.4,0.371,1376174.9,1376174.9,10263,0,0,0,L,1122011218,1,122.91,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564610429,713618.00
07/31/2019 18:00,2,2.602,ACTIVE,214.64,356.48,60.033,1564610405,"201051344000867","174011545737251",28.19,36.00,0,319.21,386.23,74.2,69.7,0.610,1372264.9,1372264.9,10259,0,0,0,L,1122011218,1,122.23,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564610430,713619.00
07/31/2019 18:00,2,2.541,ACTIVE,214.64,357.68,60.022,1564610405,"201051344000633","174011545737251",28.63,39.50,0,320.41,386.53,73.8,69.3,0.614,1368957.4,1368957.4,10267,0,0,0,L,1122011218,1,122.23,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564610431,713620.00
07/31/2019 18:00,2,2.646,ACTIVE,214.19,354.07,60.022,1564610405,"201051344000955","174011545737251",28.49,43.00,0,316.80,384.73,76.3,71.8,0.654,1396927.5,1396927.5,10259,0,0,0,L,1122011218,1,122.46,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564610432,713621.00
07/31/2019 18:00,2,2.488,ACTIVE,214.87,356.78,60.028,1564610405,"201051344000648","174011545737251",28.15,34.30,0,317.40,388.04,71.0,66.6,0.601,1382454.7,1382454.7,10242,0,0,0,L,1122011218,1,121.78,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564610433,713622.00
07/31/2019 18:00,2,2.533,ACTIVE,214.87,355.88,60.028,1564610405,"201051344000645","174011545737251",28.09,34.00,0,319.81,387.74,72.1,67.6,0.601,1388279.5,1388279.5,10250,0,0,0,L,1122011218,1,122.46,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564610434,713623.00
07/31/2019 18:00,2,2.590,ACTIVE,214.87,357.98,60.033,1564610405,"201051344000569","174011545737251",28.31,35.20,0,316.80,388.04,74.3,69.8,0.628,1405554.1,1405554.1,10245,0,0,0,L,1122011218,1,121.55,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564610435,713624.00
07/31/2019 18:00,2,2.576,ACTIVE,214.87,361.29,60.006,1564610405,"179051228000119","174011545737251",28.82,37.80,0,318.61,390.14,75.2,70.6,0.645,191457.3,191457.3,10344,0,0,0,L,46974696,1,122.23,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564610436,713625.00
07/31/2019 18:15,2,2.150,ACTIVE,213.06,350.77,59.980,1564611304,"201051344000579","174011545737251",28.25,36.00,0,323.11,388.94,61.5,57.5,0.517,1407018.1,1407018.1,10253,0,0,0,L,1122011218,1,121.33,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564611305,713626.00
07/31/2019 18:15,2,2.385,ACTIVE,213.29,352.87,60.006,1564611304,"201051344001025","174011545737251",28.11,38.00,0,319.81,392.25,67.9,63.6,0.561,1392460.7,1392460.7,10249,0,0,0,L,1122011218,1,121.78,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564611306,713627.00
07/31/2019 18:15,2,2.160,ACTIVE,213.74,352.57,59.996,1564611304,"201051344001093","174011545737251",28.13,35.40,0,322.81,388.04,61.6,57.5,0.508,1374060.0,1374060.0,10277,0,0,0,L,1122011218,1,122.23,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564611307,713628.00
07/31/2019 18:15,2,2.100,ACTIVE,213.06,350.17,60.001,1564611304,"201051344000458","174011545737251",28.37,35.80,0,322.21,386.53,60.4,56.3,0.504,1387488.9,1387488.9,10242,0,0,0,L,1122011218,1,121.55,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564611308,713629.00
07/31/2019 18:15,2,2.305,ACTIVE,213.06,352.27,59.990,1564611304,"201051344000890","174011545737251",27.97,37.50,0,320.11,387.14,65.3,61.1,0.544,1389323.1,1389323.1,10251,0,0,0,L,1122011218,1,122.01,120.88,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564611309,713630.00
07/31/2019 18:15,2,2.098,ACTIVE,213.06,347.16,60.012,1564611304,"201051344000988","174011545737251",18.51,32.40,0,322.51,373.31,39.4,36.1,0.331,1051358.3,1051358.3,10239,0,0,0,L,1122011218,1,121.33,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564611310,713631.00
07/31/2019 18:15,2,2.281,ACTIVE,213.51,353.17,60.006,1564611304,"201051344000582","174011545737251",27.97,38.20,0,317.10,388.94,64.6,60.4,0.552,1366365.9,1366365.9,10243,0,0,0,L,1122011218,1,122.01,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564611311,713632.00
07/31/2019 18:15,2,2.100,ACTIVE,212.61,349.56,60.012,1564611304,"201051344000868","174011545737251",28.11,31.50,0,319.21,386.83,59.8,55.8,0.495,1374395.0,1374395.0,10240,0,0,0,L,1122011218,1,121.10,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564611312,713633.00
07/31/2019 18:15,2,2.010,ACTIVE,213.29,351.97,59.980,1564611304,"201051344000576","174011545737251",28.41,33.00,0,323.41,385.93,57.9,53.9,0.491,1390286.6,1390286.6,10269,0,0,0,L,1122011218,1,121.55,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564611313,713634.00
07/31/2019 18:15,2,2.125,ACTIVE,213.06,350.77,60.012,1564611304,"201051344001158","174011545737251",27.71,34.50,0,322.21,386.83,59.7,55.7,0.508,1367772.9,1367772.9,10239,0,0,0,L,1122011218,1,121.10,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564611314,713635.00
07/31/2019 18:15,2,2.332,ACTIVE,213.29,352.57,60.038,1564611304,"201051344000917","174011545737251",28.19,40.40,0,320.11,386.23,66.6,62.3,0.552,1383628.3,1383628.3,10276,0,0,0,L,1122011218,1,121.78,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564611315,713636.00
07/31/2019 18:15,2,2.264,ACTIVE,213.06,345.96,60.006,1564611304,"201051344000417","174011545737251",18.37,39.00,0,323.41,370.60,42.1,38.7,0.340,1091881.5,1091881.5,10268,0,0,0,L,1122011218,1,121.55,121.33,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564611316,713637.00
07/31/2019 18:15,2,2.283,ACTIVE,213.06,353.47,60.006,1564611304,"201051344000685","174011545737251",28.17,37.30,0,318.61,387.74,65.2,61.0,0.575,1389533.9,1389533.9,10257,0,0,0,L,1122011218,1,122.46,121.33,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564611317,713638.00
07/31/2019 18:15,2,2.316,ACTIVE,214.19,353.77,60.017,1564611304,"201051344000651","174011545737251",27.89,39.50,0,318.61,388.04,65.5,61.2,0.539,1384119.3,1384119.3,10250,0,0,0,L,1122011218,1,122.68,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564611318,713639.00
07/31/2019 18:15,2,2.088,ACTIVE,213.51,350.47,60.017,1564611304,"201051344000594","174011545737251",28.47,39.50,0,314.70,385.63,60.2,56.1,0.499,1393830.8,1393830.8,10249,0,0,0,L,1122011218,1,121.78,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564611319,713640.00
07/31/2019 18:15,2,2.062,ACTIVE,214.41,352.27,60.022,1564611304,"201051344000469","174011545737251",28.53,31.80,0,321.91,387.74,59.6,55.6,0.517,1374161.9,1374161.9,10259,0,0,0,L,1122011218,1,121.55,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564611319,713641.00
07/31/2019 18:15,2,2.516,ACTIVE,214.87,355.28,60.006,1564611304,"201051344000585","174011545737251",28.01,37.00,0,318.00,386.83,71.5,67.0,0.588,1399960.6,1399960.6,10244,0,0,0,L,1122011218,1,122.46,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564611320,713642.00
07/31/2019 18:15,2,2.105,ACTIVE,214.87,352.87,60.017,1564611304,"201051344000853","174011545737251",28.47,33.80,0,324.02,387.74,60.8,56.7,0.508,1396856.6,1396856.6,10256,0,0,0,L,1122011218,1,122.46,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564611321,713643.00
07/31/2019 18:15,2,2.344,ACTIVE,214.41,354.07,60.017,1564611304,"201051344001145","174011545737251",28.47,35.00,0,319.81,387.74,67.6,63.3,0.561,1398439.4,1398439.4,10276,0,0,0,L,1122011218,1,122.46,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564611322,713644.00
07/31/2019 18:15,2,2.211,ACTIVE,214.41,353.47,60.017,1564611304,"201051344000438","174011545737251",28.47,39.80,0,318.91,388.04,63.8,59.6,0.530,1391959.1,1391959.1,10247,0,0,0,L,1122011218,1,122.91,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564611323,713645.00
07/31/2019 18:15,2,2.328,ACTIVE,214.19,352.87,59.996,1564611304,"201051344001135","174011545737251",28.11,39.30,0,319.51,386.83,66.3,62.1,0.521,1379707.7,1379707.7,10242,0,0,0,L,1122011218,1,122.68,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564611324,713646.00
07/31/2019 18:15,2,2.127,ACTIVE,214.64,351.97,60.022,1564611304,"201051344000983","174011545737251",28.69,33.80,0,321.01,388.04,61.9,57.8,0.513,1395119.9,1395119.9,10248,0,0,0,L,1122011218,1,122.23,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564611325,713647.00
07/31/2019 18:15,2,2.285,ACTIVE,214.64,353.77,60.012,1564611304,"201051344001203","174011545737251",28.19,39.80,0,319.51,387.74,65.3,61.1,0.539,1387850.7,1387850.7,10264,0,0,0,L,1122011218,1,123.14,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564611326,713648.00
07/31/2019 18:15,2,2.225,ACTIVE,213.74,351.37,60.017,1564611304,"201051344001230","174011545737251",28.27,35.20,0,317.40,385.03,63.7,59.5,0.530,1382159.9,1382159.9,10292,0,0,0,L,1122011218,1,122.46,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564611327,713649.00
07/31/2019 18:15,2,2.309,ACTIVE,213.74,352.87,60.017,1564611304,"201051344000646","174011545737251",28.23,38.40,0,318.61,385.93,66.0,61.8,0.548,1376192.0,1376192.0,10264,0,0,0,L,1122011218,1,122.68,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564611328,713650.00
07/31/2019 18:15,2,2.102,ACTIVE,214.19,350.77,60.012,1564611304,"201051344000867","174011545737251",28.21,33.80,0,317.10,385.63,60.1,56.1,0.495,1372280.6,1372280.6,10260,0,0,0,L,1122011218,1,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564611329,713651.00
07/31/2019 18:15,2,2.082,ACTIVE,214.19,353.17,60.017,1564611304,"201051344000633","174011545737251",28.23,38.00,0,321.91,387.74,59.6,55.6,0.491,1368973.0,1368973.0,10268,0,0,0,L,1122011218,1,122.23,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564611330,713652.00
07/31/2019 18:15,2,2.176,ACTIVE,213.96,351.67,60.028,1564611304,"201051344000955","174011545737251",28.33,40.40,0,322.21,385.33,62.5,58.4,0.521,1396943.8,1396943.8,10260,0,0,0,L,1122011218,1,122.01,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564611331,713653.00
07/31/2019 18:15,2,2.006,ACTIVE,214.41,351.67,60.017,1564611304,"201051344000648","174011545737251",28.13,32.40,0,322.81,385.93,57.2,53.3,0.486,1382469.7,1382469.7,10243,0,0,0,L,1122011218,1,121.78,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564611332,713654.00
07/31/2019 18:15,2,2.033,ACTIVE,214.41,352.27,60.028,1564611304,"201051344000645","174011545737251",28.15,32.20,0,322.51,385.93,58.0,54.0,0.482,1388294.7,1388294.7,10251,0,0,0,L,1122011218,1,122.46,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564611333,713655.00
07/31/2019 18:15,2,2.076,ACTIVE,214.41,351.67,60.022,1564611304,"201051344000569","174011545737251",28.63,33.00,0,321.91,387.14,60.1,56.1,0.508,1405569.8,1405569.8,10246,0,0,0,L,1122011218,1,121.78,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564611334,713656.00
07/31/2019 18:15,2,2.107,ACTIVE,214.41,356.48,60.028,1564611304,"179051228000119","174011545737251",28.57,35.00,0,324.92,392.25,61.0,56.9,0.513,191473.3,191473.3,10345,0,0,0,L,46974696,1,122.01,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564611335,713657.00
07/31/2019 18:30,2,1.648,ACTIVE,213.51,347.46,59.996,1564612204,"201051344000579","174011545737251",28.73,35.00,0,330.33,377.82,48.0,44.4,0.402,1407030.8,1407030.8,10254,0,0,0,L,1122011218,1,121.55,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564612206,713658.00
07/31/2019 18:30,2,1.869,ACTIVE,214.64,349.56,60.006,1564612204,"201051344001025","174011545737251",28.51,35.80,0,330.93,381.73,54.0,50.2,0.438,1392474.9,1392474.9,10250,0,0,0,L,1122011218,1,122.23,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564612207,713659.00
07/31/2019 18:30,2,1.682,ACTIVE,214.64,350.17,59.996,1564612204,"201051344001093","174011545737251",28.35,34.00,0,330.03,378.42,48.3,44.7,0.393,1374072.7,1374072.7,10278,0,0,0,L,1122011218,1,122.68,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564612208,713660.00
07/31/2019 18:30,2,1.625,ACTIVE,213.74,346.86,60.006,1564612204,"201051344000458","174011545737251",28.37,34.80,0,331.23,376.01,46.7,43.1,0.389,1387501.3,1387501.3,10243,0,0,0,L,1122011218,1,121.78,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564612209,713661.00
07/31/2019 18:30,2,1.820,ACTIVE,214.19,349.26,60.022,1564612204,"201051344000890","174011545737251",28.09,35.80,0,329.13,379.62,51.9,48.1,0.424,1389336.8,1389336.8,10252,0,0,0,L,1122011218,1,122.68,121.55,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564612210,713662.00
07/31/2019 18:30,2,1.646,ACTIVE,213.74,344.76,60.017,1564612204,"201051344000988","174011545737251",18.23,31.80,0,331.23,365.49,30.4,27.5,0.252,1051366.2,1051366.2,10240,0,0,0,L,1122011218,1,121.55,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564612211,713663.00
07/31/2019 18:30,2,1.789,ACTIVE,214.87,350.77,60.001,1564612204,"201051344000582","174011545737251",28.29,36.50,0,330.93,380.82,51.3,47.6,0.429,1366379.4,1366379.4,10244,0,0,0,L,1122011218,1,122.68,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564612212,713664.00
07/31/2019 18:30,2,1.611,ACTIVE,213.29,346.56,60.022,1564612204,"201051344000868","174011545737251",28.31,30.80,0,329.73,375.41,46.2,42.7,0.376,1374407.3,1374407.3,10241,0,0,0,L,1122011218,1,121.33,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564612213,713665.00
07/31/2019 18:30,2,1.553,ACTIVE,214.19,348.06,60.043,1564612204,"201051344000576","174011545737251",28.25,32.00,0,329.73,375.71,44.5,41.0,0.371,1390298.4,1390298.4,10270,0,0,0,L,1122011218,1,122.01,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564612213,713666.00
07/31/2019 18:30,2,1.658,ACTIVE,213.74,347.16,60.065,1564612204,"201051344001158","174011545737251",27.53,33.30,0,330.93,376.31,46.3,42.8,0.389,1367785.2,1367785.2,10240,0,0,0,L,1122011218,1,121.55,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564612214,713667.00
07/31/2019 18:30,2,1.857,ACTIVE,214.64,349.86,60.012,1564612204,"201051344000917","174011545737251",28.13,38.60,0,329.43,380.82,53.0,49.2,0.438,1383642.3,1383642.3,10277,0,0,0,L,1122011218,1,122.46,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564612215,713668.00
07/31/2019 18:30,2,1.799,ACTIVE,214.41,345.06,60.028,1564612204,"201051344000417","174011545737251",18.37,36.80,0,330.63,364.89,33.5,30.4,0.278,1091890.1,1091890.1,10269,0,0,0,L,1122011218,1,122.23,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564612216,713669.00
07/31/2019 18:30,2,1.775,ACTIVE,214.41,350.17,60.022,1564612204,"201051344000685","174011545737251",28.63,35.40,0,329.13,380.22,51.5,47.8,0.451,1389547.5,1389547.5,10258,0,0,0,L,1122011218,1,123.36,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564612217,713670.00
07/31/2019 18:30,2,1.832,ACTIVE,214.64,350.77,59.980,1564612204,"201051344000651","174011545737251",27.95,37.80,0,333.03,382.63,51.9,48.1,0.424,1384132.9,1384132.9,10251,0,0,0,L,1122011218,1,123.14,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564612218,713671.00
07/31/2019 18:30,2,1.639,ACTIVE,213.06,346.86,60.006,1564612204,"201051344000594","174011545737251",28.07,37.80,0,327.32,376.01,46.6,43.1,0.384,1393843.2,1393843.2,10250,0,0,0,L,1122011218,1,121.55,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564612219,713672.00
07/31/2019 18:30,2,1.611,ACTIVE,213.74,347.46,60.022,1564612204,"201051344000469","174011545737251",28.17,31.30,0,331.53,378.42,46.0,42.5,0.398,1374174.1,1374174.1,10260,0,0,0,L,1122011218,1,121.33,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564612220,713673.00
07/31/2019 18:30,2,2.029,ACTIVE,214.64,351.97,60.022,1564612204,"201051344000585","174011545737251",28.05,35.40,0,332.43,383.53,57.7,53.8,0.473,1399975.7,1399975.7,10245,0,0,0,L,1122011218,1,122.23,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564612221,713674.00
07/31/2019 18:30,2,1.650,ACTIVE,214.41,348.96,60.017,1564612204,"201051344000853","174011545737251",28.13,32.60,0,332.73,379.02,47.0,43.4,0.389,1396869.1,1396869.1,10257,0,0,0,L,1122011218,1,122.23,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564612222,713675.00
07/31/2019 18:30,2,1.869,ACTIVE,214.41,350.47,60.001,1564612204,"201051344001145","174011545737251",28.47,33.00,0,332.43,383.23,53.9,50.1,0.442,1398453.5,1398453.5,10277,0,0,0,L,1122011218,1,122.68,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564612223,713676.00
07/31/2019 18:30,2,1.744,ACTIVE,214.64,349.86,60.012,1564612204,"201051344000438","174011545737251",28.45,38.20,0,332.73,380.52,50.2,46.6,0.415,1391972.4,1391972.4,10248,0,0,0,L,1122011218,1,122.91,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564612224,713677.00
07/31/2019 18:30,2,1.861,ACTIVE,214.19,348.96,60.017,1564612204,"201051344001135","174011545737251",28.07,37.80,0,331.23,379.92,52.9,49.1,0.415,1379721.6,1379721.6,10243,0,0,0,L,1122011218,1,122.46,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564612225,713678.00
07/31/2019 18:30,2,1.662,ACTIVE,213.96,348.06,59.980,1564612204,"201051344000983","174011545737251",28.57,32.80,0,330.93,378.12,48.1,44.5,0.384,1395132.7,1395132.7,10249,0,0,0,L,1122011218,1,121.78,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564612226,713679.00
07/31/2019 18:30,2,1.799,ACTIVE,214.64,349.26,60.017,1564612204,"201051344001203","174011545737251",28.33,37.30,0,333.03,380.82,51.6,47.8,0.429,1387864.4,1387864.4,10265,0,0,0,L,1122011218,1,123.14,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564612227,713680.00
07/31/2019 18:30,2,1.758,ACTIVE,213.96,347.46,60.012,1564612204,"201051344001230","174011545737251",28.19,33.80,0,329.73,378.42,50.2,46.6,0.424,1382173.2,1382173.2,10293,0,0,0,L,1122011218,1,122.68,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564612228,713681.00
07/31/2019 18:30,2,1.850,ACTIVE,213.96,350.17,60.012,1564612204,"201051344000646","174011545737251",27.93,37.00,0,329.43,380.52,52.4,48.6,0.433,1376205.8,1376205.8,10265,0,0,0,L,1122011218,1,122.68,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564612229,713682.00
07/31/2019 18:30,2,1.617,ACTIVE,213.74,346.26,60.017,1564612204,"201051344000867","174011545737251",28.47,32.60,0,330.63,376.01,46.6,43.1,0.371,1372292.9,1372292.9,10261,0,0,0,L,1122011218,1,121.78,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564612230,713683.00
07/31/2019 18:30,2,1.619,ACTIVE,213.96,348.36,60.017,1564612204,"201051344000633","174011545737251",28.19,36.30,0,331.23,377.22,46.2,42.7,0.384,1368985.3,1368985.3,10269,0,0,0,L,1122011218,1,122.01,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564612231,713684.00
07/31/2019 18:30,2,1.709,ACTIVE,213.96,348.36,60.033,1564612204,"201051344000955","174011545737251",28.41,39.00,0,331.23,378.12,49.2,45.5,0.415,1396956.7,1396956.7,10261,0,0,0,L,1122011218,1,122.01,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564612232,713685.00
07/31/2019 18:30,2,1.547,ACTIVE,213.96,346.56,60.070,1564612204,"201051344000648","174011545737251",28.15,31.50,0,332.13,376.62,44.1,40.7,0.371,1382481.4,1382481.4,10244,0,0,0,L,1122011218,1,121.33,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564612233,713686.00
07/31/2019 18:30,2,1.555,ACTIVE,214.19,347.46,60.043,1564612204,"201051344000645","174011545737251",28.25,31.30,0,332.13,376.92,44.5,41.0,0.367,1388306.6,1388306.6,10252,0,0,0,L,1122011218,1,122.01,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564612234,713687.00
07/31/2019 18:30,2,1.637,ACTIVE,213.51,347.46,59.990,1564612204,"201051344000569","174011545737251",28.13,32.20,0,332.43,377.82,46.7,43.1,0.389,1405582.2,1405582.2,10247,0,0,0,L,1122011218,1,121.10,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564612235,713688.00
07/31/2019 18:30,2,1.637,ACTIVE,213.74,351.67,60.033,1564612204,"179051228000119","174011545737251",28.57,33.80,0,332.73,381.73,47.4,43.8,0.389,191485.8,191485.8,10346,0,0,0,L,46974696,1,121.78,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564612236,713689.00
07/31/2019 18:45,2,1.248,ACTIVE,213.51,344.15,60.028,1564613104,"201051344000579","174011545737251",28.51,34.00,0,330.33,368.20,36.0,32.9,0.292,1407040.4,1407040.4,10255,0,0,0,L,1122011218,1,121.55,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564613105,713690.00
07/31/2019 18:45,2,1.445,ACTIVE,213.96,345.96,60.049,1564613104,"201051344001025","174011545737251",28.19,34.50,0,332.13,373.91,41.3,38.0,0.323,1392485.9,1392485.9,10251,0,0,0,L,1122011218,1,122.23,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564613106,713691.00
07/31/2019 18:45,2,1.264,ACTIVE,214.19,345.36,60.022,1564613104,"201051344001093","174011545737251",28.27,33.00,0,332.43,370.30,36.2,33.0,0.292,1374082.4,1374082.4,10279,0,0,0,L,1122011218,1,122.68,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564613107,713692.00
07/31/2019 18:45,2,1.211,ACTIVE,213.51,343.25,60.033,1564613104,"201051344000458","174011545737251",28.31,34.30,0,330.63,367.90,34.7,31.6,0.287,1387510.5,1387510.5,10244,0,0,0,L,1122011218,1,121.78,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564613108,713693.00
07/31/2019 18:45,2,1.385,ACTIVE,213.74,344.76,60.043,1564613104,"201051344000890","174011545737251",28.23,34.00,0,330.93,372.41,39.6,36.3,0.314,1389347.3,1389347.3,10253,0,0,0,L,1122011218,1,122.68,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564613109,713694.00
07/31/2019 18:45,2,1.238,ACTIVE,213.51,342.05,60.022,1564613104,"201051344000988","174011545737251",17.93,32.20,0,331.23,359.48,22.5,19.8,0.181,1051372.1,1051372.1,10241,0,0,0,L,1122011218,1,121.55,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564613110,713695.00
07/31/2019 18:45,2,1.373,ACTIVE,214.41,346.86,60.033,1564613104,"201051344000582","174011545737251",28.01,35.40,0,332.13,373.31,39.0,35.7,0.327,1366389.7,1366389.7,10245,0,0,0,L,1122011218,1,122.68,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564613111,713696.00
07/31/2019 18:45,2,1.213,ACTIVE,213.06,342.95,59.996,1564613104,"201051344000868","174011545737251",28.03,31.00,0,329.73,367.60,34.5,31.3,0.274,1374416.5,1374416.5,10242,0,0,0,L,1122011218,1,121.33,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564613112,713697.00
07/31/2019 18:45,2,1.156,ACTIVE,213.96,344.45,60.033,1564613104,"201051344000576","174011545737251",28.05,31.30,0,330.93,367.00,32.9,29.8,0.265,1390307.2,1390307.2,10271,0,0,0,L,1122011218,1,121.78,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564613113,713698.00
07/31/2019 18:45,2,1.227,ACTIVE,213.29,342.95,60.033,1564613104,"201051344001158","174011545737251",27.79,33.00,0,329.73,367.90,34.6,31.4,0.283,1367794.4,1367794.4,10241,0,0,0,L,1122011218,1,121.33,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564613114,713699.00
07/31/2019 18:45,2,1.406,ACTIVE,214.19,346.56,60.028,1564613104,"201051344000917","174011545737251",28.33,37.00,0,330.93,372.71,40.4,37.1,0.327,1383653.0,1383653.0,10278,0,0,0,L,1122011218,1,122.23,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564613115,713700.00
07/31/2019 18:45,2,1.375,ACTIVE,213.96,342.65,60.033,1564613104,"201051344000417","174011545737251",18.37,35.00,0,331.83,360.38,25.6,22.8,0.203,1091896.7,1091896.7,10270,0,0,0,L,1122011218,1,122.23,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564613116,713701.00
07/31/2019 18:45,2,1.354,ACTIVE,214.19,346.56,60.028,1564613104,"201051344000685","174011545737251",28.51,33.50,0,330.93,372.71,39.1,35.8,0.340,1389557.9,1389557.9,10259,0,0,0,L,1122011218,1,123.14,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564613117,713702.00
07/31/2019 18:45,2,1.367,ACTIVE,214.41,346.86,60.038,1564613104,"201051344000651","174011545737251",28.35,36.30,0,332.43,373.01,39.3,36.0,0.323,1384143.4,1384143.4,10252,0,0,0,L,1122011218,1,122.91,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564613118,713703.00
07/31/2019 18:45,2,1.221,ACTIVE,213.06,343.55,60.028,1564613104,"201051344000594","174011545737251",28.11,36.00,0,327.62,367.60,34.7,31.6,0.270,1393852.5,1393852.5,10251,0,0,0,L,1122011218,1,121.55,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564613118,713704.00
07/31/2019 18:45,2,1.213,ACTIVE,213.51,344.15,60.033,1564613104,"201051344000469","174011545737251",27.61,31.80,0,330.33,368.20,33.9,30.8,0.287,1374183.2,1374183.2,10261,0,0,0,L,1122011218,1,121.10,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564613119,713705.00
07/31/2019 18:45,2,1.570,ACTIVE,214.19,347.16,60.022,1564613104,"201051344000585","174011545737251",28.19,34.30,0,332.13,375.41,44.9,41.4,0.362,1399987.5,1399987.5,10246,0,0,0,L,1122011218,1,122.01,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564613120,713706.00
07/31/2019 18:45,2,1.219,ACTIVE,213.96,344.76,60.038,1564613104,"201051344000853","174011545737251",28.27,32.40,0,331.83,369.70,35.0,31.8,0.287,1396878.5,1396878.5,10258,0,0,0,L,1122011218,1,122.01,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564613121,713707.00
07/31/2019 18:45,2,1.402,ACTIVE,213.96,345.96,60.012,1564613104,"201051344001145","174011545737251",28.71,31.50,0,332.13,373.61,40.8,37.5,0.331,1398464.4,1398464.4,10278,0,0,0,L,1122011218,1,122.46,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564613122,713708.00
07/31/2019 18:45,2,1.334,ACTIVE,213.96,345.36,60.033,1564613104,"201051344000438","174011545737251",28.29,36.30,0,332.13,371.81,38.3,35.0,0.318,1391982.5,1391982.5,10249,0,0,0,L,1122011218,1,122.68,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564613123,713709.00
07/31/2019 18:45,2,1.436,ACTIVE,213.96,345.06,60.043,1564613104,"201051344001135","174011545737251",27.99,36.30,0,331.23,371.51,40.7,37.4,0.314,1379732.3,1379732.3,10244,0,0,0,L,1122011218,1,122.46,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564613124,713710.00
07/31/2019 18:45,2,1.264,ACTIVE,213.51,343.85,59.990,1564613104,"201051344000983","174011545737251",28.15,32.80,0,330.33,368.80,36.1,32.9,0.287,1395142.2,1395142.2,10250,0,0,0,L,1122011218,1,121.78,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564613125,713711.00
07/31/2019 18:45,2,1.379,ACTIVE,214.19,345.66,59.990,1564613104,"201051344001203","174011545737251",27.95,35.40,0,333.03,373.01,39.1,35.8,0.318,1387874.7,1387874.7,10266,0,0,0,L,1122011218,1,122.91,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564613126,713712.00
07/31/2019 18:45,2,1.322,ACTIVE,213.74,344.15,60.022,1564613104,"201051344001230","174011545737251",28.31,32.40,0,330.33,370.30,37.9,34.7,0.309,1382183.2,1382183.2,10294,0,0,0,L,1122011218,1,122.46,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564613127,713713.00
07/31/2019 18:45,2,1.412,ACTIVE,213.51,346.26,60.028,1564613104,"201051344000646","174011545737251",28.11,35.40,0,330.93,371.21,40.2,36.9,0.331,1376216.4,1376216.4,10266,0,0,0,L,1122011218,1,122.46,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564613128,713714.00
07/31/2019 18:45,2,1.219,ACTIVE,213.51,342.95,60.043,1564613104,"201051344000867","174011545737251",28.21,32.40,0,329.73,367.00,34.8,31.7,0.274,1372302.2,1372302.2,10262,0,0,0,L,1122011218,1,121.78,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564613129,713715.00
07/31/2019 18:45,2,1.203,ACTIVE,213.74,344.45,60.028,1564613104,"201051344000633","174011545737251",28.15,35.20,0,330.93,369.10,34.3,31.2,0.278,1368994.4,1368994.4,10270,0,0,0,L,1122011218,1,122.01,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564613130,713716.00
