ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/31/2019 18:45,2,1.291,ACTIVE,213.51,344.76,60.022,1564613104,"201051344000955","174011545737251",28.41,37.30,0,330.93,369.10,37.1,33.9,0.305,1396966.6,1396966.6,10262,0,0,0,L,1122011218,1,121.78,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564613131,713717.00
07/31/2019 18:45,2,1.148,ACTIVE,213.74,342.95,60.038,1564613104,"201051344000648","174011545737251",28.11,31.00,0,330.93,367.90,32.8,29.7,0.265,1382490.1,1382490.1,10245,0,0,0,L,1122011218,1,121.33,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564613132,713718.00
07/31/2019 18:45,2,1.170,ACTIVE,213.96,343.55,60.001,1564613104,"201051344000645","174011545737251",27.73,31.00,0,331.23,367.60,32.9,29.8,0.265,1388315.3,1388315.3,10253,0,0,0,L,1122011218,1,122.01,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564613133,713719.00
07/31/2019 18:45,2,1.221,ACTIVE,213.51,343.55,60.033,1564613104,"201051344000569","174011545737251",28.11,32.20,0,330.93,367.90,34.8,31.6,0.278,1405591.4,1405591.4,10248,0,0,0,L,1122011218,1,121.10,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564613134,713720.00
07/31/2019 18:45,2,1.244,ACTIVE,213.74,347.46,60.033,1564613104,"179051228000119","174011545737251",28.25,33.50,0,331.23,372.11,35.6,32.5,0.283,191495.3,191495.3,10347,0,0,0,L,46974696,1,121.78,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564613135,713721.00
07/31/2019 19:00,2,0.932,ACTIVE,213.29,340.25,60.006,1564614004,"201051344000579","174011545737251",28.05,33.50,0,330.03,360.69,26.5,23.6,0.203,1407047.4,1407047.4,10256,0,0,0,L,1122011218,1,121.55,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564614005,713722.00
07/31/2019 19:00,2,1.059,ACTIVE,214.19,342.05,60.022,1564614004,"201051344001025","174011545737251",28.13,33.00,0,331.23,364.89,30.2,27.2,0.239,1392494.0,1392494.0,10252,0,0,0,L,1122011218,1,122.23,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564614006,713723.00
07/31/2019 19:00,2,0.910,ACTIVE,214.41,342.65,60.022,1564614004,"201051344001093","174011545737251",28.11,32.20,0,331.83,361.89,25.9,23.1,0.199,1374089.3,1374089.3,10280,0,0,0,L,1122011218,1,122.46,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564614007,713724.00
07/31/2019 19:00,2,0.898,ACTIVE,213.29,339.95,60.017,1564614004,"201051344000458","174011545737251",27.73,33.30,0,329.43,359.48,25.3,22.5,0.203,1387517.2,1387517.2,10245,0,0,0,L,1122011218,1,121.55,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564614008,713725.00
07/31/2019 19:00,2,1.012,ACTIVE,213.96,341.45,60.054,1564614004,"201051344000890","174011545737251",28.13,33.00,0,330.93,363.69,28.8,25.9,0.221,1389355.0,1389355.0,10254,0,0,0,L,1122011218,1,122.68,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564614009,713726.00
07/31/2019 19:00,2,0.896,ACTIVE,213.29,339.65,60.022,1564614004,"201051344000988","174011545737251",17.91,31.80,0,330.03,353.77,16.3,13.8,0.124,1051376.2,1051376.2,10242,0,0,0,L,1122011218,1,121.33,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564614010,713727.00
07/31/2019 19:00,2,1.000,ACTIVE,214.64,342.95,60.022,1564614004,"201051344000582","174011545737251",27.83,34.50,0,331.23,363.69,28.2,25.3,0.225,1366397.3,1366397.3,10246,0,0,0,L,1122011218,1,122.46,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564614011,713728.00
07/31/2019 19:00,2,0.896,ACTIVE,213.06,340.25,60.028,1564614004,"201051344000868","174011545737251",27.81,30.50,0,328.52,360.38,25.3,22.5,0.199,1374423.1,1374423.1,10243,0,0,0,L,1122011218,1,121.33,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564614012,713729.00
07/31/2019 19:00,2,0.854,ACTIVE,213.74,341.15,60.038,1564614004,"201051344000576","174011545737251",27.59,30.50,0,331.23,359.18,23.9,21.1,0.190,1390313.5,1390313.5,10272,0,0,0,L,1122011218,1,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564614013,713730.00
07/31/2019 19:00,2,0.895,ACTIVE,213.29,340.25,60.022,1564614004,"201051344001158","174011545737251",27.55,32.60,0,329.73,359.78,25.0,22.2,0.186,1367801.0,1367801.0,10242,0,0,0,L,1122011218,1,121.33,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564614014,713731.00
07/31/2019 19:00,2,1.041,ACTIVE,214.19,343.25,60.038,1564614004,"201051344000917","174011545737251",27.73,35.60,0,330.93,363.69,29.3,26.3,0.230,1383660.8,1383660.8,10279,0,0,0,L,1122011218,1,122.23,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564614015,713732.00
07/31/2019 19:00,2,1.006,ACTIVE,213.96,339.65,59.985,1564614004,"201051344000417","174011545737251",18.39,33.50,0,330.33,354.97,18.8,16.2,0.137,1091901.5,1091901.5,10271,0,0,0,L,1122011218,1,122.23,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564614016,713733.00
07/31/2019 19:00,2,0.998,ACTIVE,214.19,343.25,60.028,1564614004,"201051344000685","174011545737251",27.73,32.40,0,330.63,363.99,28.1,25.2,0.234,1389565.5,1389565.5,10260,0,0,0,L,1122011218,1,123.14,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564614017,713734.00
07/31/2019 19:00,2,1.010,ACTIVE,214.41,342.95,60.049,1564614004,"201051344000651","174011545737251",27.69,35.00,0,332.13,364.29,28.4,25.5,0.225,1384151.0,1384151.0,10253,0,0,0,L,1122011218,1,122.91,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564614018,713735.00
07/31/2019 19:00,2,0.883,ACTIVE,212.83,339.95,60.065,1564614004,"201051344000594","174011545737251",28.07,35.00,0,328.52,358.88,25.1,22.3,0.194,1393859.1,1393859.1,10252,0,0,0,L,1122011218,1,121.33,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564614018,713736.00
07/31/2019 19:00,2,0.879,ACTIVE,213.29,340.55,60.017,1564614004,"201051344000469","174011545737251",27.61,31.50,0,328.82,359.48,24.6,21.8,0.199,1374189.7,1374189.7,10262,0,0,0,L,1122011218,1,121.10,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564614019,713737.00
07/31/2019 19:00,2,1.172,ACTIVE,214.41,344.15,60.022,1564614004,"201051344000585","174011545737251",28.03,33.00,0,331.23,366.70,33.3,30.2,0.256,1399996.4,1399996.4,10247,0,0,0,L,1122011218,1,122.23,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564614020,713738.00
07/31/2019 19:00,2,0.898,ACTIVE,213.74,341.45,60.028,1564614004,"201051344000853","174011545737251",27.79,32.20,0,331.23,360.69,25.3,22.5,0.194,1396885.2,1396885.2,10259,0,0,0,L,1122011218,1,122.01,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564614021,713739.00
07/31/2019 19:00,2,0.902,ACTIVE,214.41,342.05,60.017,1564614004,"201051344001145","174011545737251",29.94,30.50,0,331.23,365.80,27.4,24.5,0.203,1398472.0,1398472.0,10279,0,0,0,L,1122011218,1,122.46,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564614022,713740.00
07/31/2019 19:00,2,0.965,ACTIVE,214.19,342.65,60.022,1564614004,"201051344000438","174011545737251",28.19,34.80,0,330.63,363.09,27.6,24.7,0.217,1391989.9,1391989.9,10250,0,0,0,L,1122011218,1,122.68,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564614023,713741.00
07/31/2019 19:00,2,1.047,ACTIVE,213.74,341.75,60.017,1564614004,"201051344001135","174011545737251",28.21,34.80,0,331.23,362.79,30.0,27.0,0.221,1379740.3,1379740.3,10245,0,0,0,L,1122011218,1,122.46,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564614024,713742.00
07/31/2019 19:00,2,0.924,ACTIVE,213.29,340.25,60.028,1564614004,"201051344000983","174011545737251",28.23,32.40,0,328.82,360.08,26.5,23.6,0.199,1395149.2,1395149.2,10251,0,0,0,L,1122011218,1,121.55,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564614025,713743.00
07/31/2019 19:00,2,0.996,ACTIVE,214.19,342.05,60.049,1564614004,"201051344001203","174011545737251",27.93,34.00,0,330.93,363.69,28.2,25.3,0.221,1387882.3,1387882.3,10267,0,0,0,L,1122011218,1,122.91,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564614026,713744.00
07/31/2019 19:00,2,0.965,ACTIVE,213.96,341.75,60.022,1564614004,"201051344001230","174011545737251",27.93,31.50,0,329.13,360.99,27.4,24.5,0.212,1382190.6,1382190.6,10295,0,0,0,L,1122011218,1,122.46,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564614027,713745.00
07/31/2019 19:00,2,1.029,ACTIVE,213.51,342.05,60.017,1564614004,"201051344000646","174011545737251",28.19,33.80,0,329.73,363.09,29.4,26.5,0.234,1376224.2,1376224.2,10267,0,0,0,L,1122011218,1,122.68,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564614028,713746.00
07/31/2019 19:00,2,0.898,ACTIVE,213.29,337.54,60.006,1564614004,"201051344000867","174011545737251",27.91,31.50,0,329.13,358.58,25.5,22.7,0.181,1372308.9,1372308.9,10263,0,0,0,L,1122011218,1,121.78,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564614029,713747.00
07/31/2019 19:00,2,0.881,ACTIVE,213.74,341.75,60.017,1564614004,"201051344000633","174011545737251",27.71,33.80,0,330.63,360.38,24.8,22.0,0.194,1369001.0,1369001.0,10271,0,0,0,L,1122011218,1,121.78,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564614030,713748.00
07/31/2019 19:00,2,0.955,ACTIVE,213.51,341.75,60.033,1564614004,"201051344000955","174011545737251",27.91,35.80,0,330.03,361.29,27.0,24.1,0.212,1396973.8,1396973.8,10263,0,0,0,L,1122011218,1,122.01,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564614031,713749.00
07/31/2019 19:00,2,0.846,ACTIVE,213.51,339.95,60.022,1564614004,"201051344000648","174011545737251",27.91,30.50,0,330.33,359.18,23.9,21.2,0.186,1382496.4,1382496.4,10246,0,0,0,L,1122011218,1,121.10,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564614032,713750.00
07/31/2019 19:00,2,0.857,ACTIVE,213.74,340.55,59.996,1564614004,"201051344000645","174011545737251",27.35,30.80,0,330.93,358.88,23.8,21.0,0.186,1388321.6,1388321.6,10254,0,0,0,L,1122011218,1,121.78,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564614033,713751.00
07/31/2019 19:00,2,0.908,ACTIVE,213.29,339.65,60.017,1564614004,"201051344000569","174011545737251",27.55,32.20,0,329.43,360.38,25.4,22.6,0.199,1405598.2,1405598.2,10249,0,0,0,L,1122011218,1,121.10,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564614034,713752.00
07/31/2019 19:00,2,0.938,ACTIVE,213.29,343.25,60.012,1564614004,"179051228000119","174011545737251",27.57,33.30,0,331.23,363.39,26.2,23.4,0.194,191497.7,191497.7,10348,0,0,0,L,46974696,1,121.55,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564614035,713753.00
07/31/2019 19:15,2,0.729,ACTIVE,212.83,338.44,60.017,1564614905,"201051344000579","174011545737251",27.89,33.00,0,329.73,353.17,20.6,18.0,0.155,1407052.5,1407052.5,10257,0,0,0,L,1122011218,1,121.10,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564614906,713754.00
07/31/2019 19:15,2,0.773,ACTIVE,213.74,338.74,60.049,1564614905,"201051344001025","174011545737251",27.89,32.00,0,330.33,356.78,21.9,19.2,0.159,1392499.7,1392499.7,10253,0,0,0,L,1122011218,1,122.01,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564614907,713755.00
07/31/2019 19:15,2,0.660,ACTIVE,213.74,339.34,60.033,1564614905,"201051344001093","174011545737251",28.17,31.30,0,331.23,354.07,18.9,16.3,0.133,1374094.2,1374094.2,10281,0,0,0,L,1122011218,1,122.46,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564614908,713756.00
07/31/2019 19:15,2,0.695,ACTIVE,212.83,337.54,60.022,1564614905,"201051344000458","174011545737251",27.65,32.80,0,329.43,352.27,19.5,16.9,0.146,1387522.0,1387522.0,10246,0,0,0,L,1122011218,1,121.33,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564614909,713757.00
07/31/2019 19:15,2,0.760,ACTIVE,213.29,338.14,60.033,1564614905,"201051344000890","174011545737251",27.45,32.20,0,329.43,356.78,21.1,18.5,0.155,1389360.5,1389360.5,10255,0,0,0,L,1122011218,1,122.46,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564614910,713758.00
07/31/2019 19:15,2,0.676,ACTIVE,212.83,337.84,60.028,1564614905,"201051344000988","174011545737251",18.05,31.80,0,328.82,348.96,12.4,10.0,0.088,1051379.1,1051379.1,10243,0,0,0,L,1122011218,1,121.10,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564614911,713759.00
07/31/2019 19:15,2,0.736,ACTIVE,213.96,339.95,60.028,1564614905,"201051344000582","174011545737251",27.15,32.60,0,330.63,356.48,20.3,17.6,0.155,1366402.6,1366402.6,10247,0,0,0,L,1122011218,1,122.46,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564614912,713760.00
07/31/2019 19:15,2,0.703,ACTIVE,212.83,337.54,60.033,1564614905,"201051344000868","174011545737251",27.69,30.30,0,327.02,351.97,19.7,17.1,0.141,1374428.0,1374428.0,10244,0,0,0,L,1122011218,1,121.10,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564614913,713761.00
07/31/2019 19:15,2,0.666,ACTIVE,213.29,341.45,60.028,1564614905,"201051344000576","174011545737251",27.49,30.30,0,330.03,351.97,18.6,16.0,0.141,1390318.0,1390318.0,10274,0,0,0,L,1122011218,1,121.55,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564614915,713762.00
07/31/2019 19:15,2,0.695,ACTIVE,212.83,339.95,60.012,1564614905,"201051344001158","174011545737251",27.29,32.60,0,328.22,352.27,19.3,16.7,0.141,1367805.8,1367805.8,10244,0,0,0,L,1122011218,1,121.10,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564614916,713763.00
07/31/2019 19:15,2,0.742,ACTIVE,213.51,340.55,60.028,1564614905,"201051344000917","174011545737251",27.83,33.80,0,328.52,356.18,20.9,18.3,0.155,1383666.3,1383666.3,10281,0,0,0,L,1122011218,1,122.01,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564614918,713764.00
07/31/2019 19:15,2,0.752,ACTIVE,213.74,339.04,60.038,1564614905,"201051344000417","174011545737251",18.05,32.40,0,329.13,348.96,13.8,11.3,0.097,1091904.9,1091904.9,10273,0,0,0,L,1122011218,1,122.01,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564614919,713765.00
07/31/2019 19:15,2,0.709,ACTIVE,213.74,340.85,60.038,1564614905,"201051344000685","174011545737251",28.07,31.30,0,329.13,357.08,20.2,17.6,0.164,1389570.8,1389570.8,10262,0,0,0,L,1122011218,1,122.91,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564614921,713766.00
07/31/2019 19:15,2,0.725,ACTIVE,213.74,341.15,60.022,1564614905,"201051344000651","174011545737251",27.77,32.80,0,330.93,356.48,20.4,17.8,0.155,1384156.4,1384156.4,10255,0,0,0,L,1122011218,1,122.68,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564614923,713767.00
07/31/2019 19:15,2,0.682,ACTIVE,212.61,339.65,60.054,1564614905,"201051344000594","174011545737251",28.05,33.80,0,326.72,352.87,19.4,16.8,0.137,1393863.9,1393863.9,10254,0,0,0,L,1122011218,1,121.10,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564614924,713768.00
07/31/2019 19:15,2,0.680,ACTIVE,213.06,339.65,60.038,1564614905,"201051344000469","174011545737251",27.49,31.00,0,327.02,352.27,18.9,16.4,0.146,1374194.4,1374194.4,10264,0,0,0,L,1122011218,1,120.88,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564614926,713769.00
07/31/2019 19:15,2,0.865,ACTIVE,213.74,342.05,60.033,1564614905,"201051344000585","174011545737251",27.77,32.20,0,328.82,357.98,24.4,21.6,0.177,1400002.9,1400002.9,10249,0,0,0,L,1122011218,1,121.78,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564614927,713770.00
07/31/2019 19:15,2,0.691,ACTIVE,213.51,340.25,60.006,1564614905,"201051344000853","174011545737251",27.73,32.20,0,330.33,353.47,19.4,16.8,0.146,1396890.0,1396890.0,10261,0,0,0,L,1122011218,1,121.78,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564614929,713771.00
07/31/2019 19:15,2,0.705,ACTIVE,213.74,341.15,60.049,1564614905,"201051344001145","174011545737251",28.69,29.80,0,330.33,356.18,20.5,17.9,0.146,1398477.2,1398477.2,10281,0,0,0,L,1122011218,1,122.46,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564614931,713772.00
07/31/2019 19:15,2,0.709,ACTIVE,213.74,340.25,60.049,1564614905,"201051344000438","174011545737251",28.21,33.00,0,330.03,355.88,20.3,17.7,0.155,1391995.1,1391995.1,10252,0,0,0,L,1122011218,1,122.46,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564614932,713773.00
07/31/2019 19:15,2,0.783,ACTIVE,213.29,339.95,60.038,1564614905,"201051344001135","174011545737251",28.07,32.80,0,328.52,354.97,22.3,19.6,0.155,1379746.1,1379746.1,10247,0,0,0,L,1122011218,1,122.23,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564614934,713774.00
07/31/2019 19:15,2,0.729,ACTIVE,212.83,339.34,60.028,1564614905,"201051344000983","174011545737251",27.83,32.40,0,327.92,352.27,20.5,17.9,0.141,1395154.4,1395154.4,10253,0,0,0,L,1122011218,1,121.33,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564614935,713775.00
07/31/2019 19:15,2,0.723,ACTIVE,213.74,339.65,60.049,1564614905,"201051344001203","174011545737251",28.09,32.60,0,329.43,356.18,20.6,17.9,0.150,1387887.7,1387887.7,10269,0,0,0,L,1122011218,1,122.68,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564614937,713776.00
07/31/2019 19:15,2,0.695,ACTIVE,213.29,338.74,60.038,1564614905,"201051344001230","174011545737251",28.11,30.80,0,329.43,353.17,19.8,17.2,0.150,1382195.7,1382195.7,10296,0,0,0,L,1122011218,1,122.23,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564614938,713777.00
07/31/2019 19:15,2,0.754,ACTIVE,213.06,339.04,60.043,1564614905,"201051344000646","174011545737251",28.11,32.80,0,329.13,356.18,21.5,18.8,0.164,1376229.9,1376229.9,10268,0,0,0,L,1122011218,1,122.23,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564614939,713778.00
07/31/2019 19:15,2,0.699,ACTIVE,213.06,336.64,60.049,1564614905,"201051344000867","174011545737251",27.85,31.30,0,328.82,351.67,19.8,17.2,0.141,1372313.8,1372313.8,10264,0,0,0,L,1122011218,1,121.55,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564614940,713779.00
07/31/2019 19:15,2,0.680,ACTIVE,213.29,339.34,60.033,1564614905,"201051344000633","174011545737251",27.97,32.60,0,330.03,353.77,19.2,16.7,0.141,1369005.8,1369005.8,10272,0,0,0,L,1122011218,1,121.55,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564614941,713780.00
07/31/2019 19:15,2,0.713,ACTIVE,213.06,337.84,60.038,1564614905,"201051344000955","174011545737251",27.91,34.00,0,329.13,353.77,20.2,17.6,0.146,1396979.0,1396979.0,10264,0,0,0,L,1122011218,1,121.78,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564614942,713781.00
07/31/2019 19:15,2,0.672,ACTIVE,213.29,338.14,60.043,1564614905,"201051344000648","174011545737251",27.81,30.00,0,329.73,351.97,19.0,16.4,0.141,1382501.1,1382501.1,10247,0,0,0,L,1122011218,1,121.10,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564614943,713782.00
07/31/2019 19:15,2,0.678,ACTIVE,213.51,338.74,60.065,1564614905,"201051344000645","174011545737251",27.06,30.30,0,329.43,353.17,18.6,16.0,0.141,1388326.2,1388326.2,10255,0,0,0,L,1122011218,1,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564614943,713783.00
07/31/2019 19:15,2,0.691,ACTIVE,213.06,338.14,60.028,1564614905,"201051344000569","174011545737251",27.99,32.20,0,329.73,352.27,19.6,17.0,0.146,1405603.1,1405603.1,10250,0,0,0,L,1122011218,1,121.10,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564614944,713784.00
07/31/2019 19:15,2,0.730,ACTIVE,213.29,341.75,60.043,1564614905,"179051228000119","174011545737251",28.01,33.30,0,329.43,356.18,20.7,18.1,0.146,191502.9,191502.9,10349,0,0,0,L,46974696,1,121.55,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564614945,713785.00
07/31/2019 19:30,2,0.666,ACTIVE,212.83,336.94,59.990,1564615804,"201051344000579","174011545737251",27.69,32.60,0,329.13,348.36,18.7,16.1,0.133,1407056.7,1407056.7,10258,0,0,0,L,1122011218,1,121.10,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564615806,713786.00
07/31/2019 19:30,2,0.619,ACTIVE,213.96,337.84,60.022,1564615804,"201051344001025","174011545737251",28.11,30.50,0,329.43,349.86,17.6,15.1,0.124,1392503.9,1392503.9,10254,0,0,0,L,1122011218,1,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564615807,713787.00
07/31/2019 19:30,2,0.598,ACTIVE,213.96,338.44,60.028,1564615804,"201051344001093","174011545737251",27.45,30.00,0,330.03,348.66,16.6,14.1,0.110,1374097.9,1374097.9,10282,0,0,0,L,1122011218,1,122.46,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564615808,713788.00
07/31/2019 19:30,2,0.615,ACTIVE,212.83,336.94,60.028,1564615804,"201051344000458","174011545737251",28.05,32.60,0,328.82,348.06,17.5,15.0,0.128,1387526.0,1387526.0,10247,0,0,0,L,1122011218,1,121.33,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564615809,713789.00
07/31/2019 19:30,2,0.629,ACTIVE,213.74,337.84,60.022,1564615804,"201051344000890","174011545737251",27.83,31.00,0,329.13,349.26,17.8,15.2,0.119,1389364.6,1389364.6,10256,0,0,0,L,1122011218,1,122.68,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564615810,713790.00
07/31/2019 19:30,2,0.604,ACTIVE,212.83,337.54,60.059,1564615804,"201051344000988","174011545737251",18.19,31.50,0,327.92,345.66,11.2,8.9,0.080,1051381.5,1051381.5,10244,0,0,0,L,1122011218,1,121.10,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564615811,713791.00
07/31/2019 19:30,2,0.594,ACTIVE,214.19,339.04,60.012,1564615804,"201051344000582","174011545737251",27.51,31.30,0,330.33,349.56,16.6,14.1,0.119,1366406.5,1366406.5,10248,0,0,0,L,1122011218,1,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564615811,713792.00
07/31/2019 19:30,2,0.639,ACTIVE,212.61,336.94,60.017,1564615804,"201051344000868","174011545737251",27.63,29.50,0,328.52,347.76,17.9,15.3,0.119,1374432.0,1374432.0,10245,0,0,0,L,1122011218,1,121.10,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564615812,713793.00
07/31/2019 19:30,2,0.604,ACTIVE,213.29,338.74,60.028,1564615804,"201051344000576","174011545737251",27.63,29.80,0,330.33,348.96,16.9,14.4,0.128,1390321.8,1390321.8,10275,0,0,0,L,1122011218,1,121.55,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564615813,713794.00
07/31/2019 19:30,2,0.627,ACTIVE,212.83,337.24,60.038,1564615804,"201051344001158","174011545737251",27.29,32.20,0,328.22,348.06,17.4,14.9,0.128,1367809.7,1367809.7,10245,0,0,0,L,1122011218,1,121.10,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564615814,713795.00
07/31/2019 19:30,2,0.594,ACTIVE,213.96,338.44,60.012,1564615804,"201051344000917","174011545737251",27.99,32.20,0,328.82,349.86,16.9,14.3,0.110,1383670.3,1383670.3,10282,0,0,0,L,1122011218,1,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564615815,713796.00
07/31/2019 19:30,2,0.637,ACTIVE,213.74,336.94,60.033,1564615804,"201051344000417","174011545737251",17.99,31.30,0,330.03,344.76,11.6,9.3,0.080,1091907.4,1091907.4,10274,0,0,0,L,1122011218,1,122.01,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564615816,713797.00
07/31/2019 19:30,2,0.596,ACTIVE,213.96,338.74,60.028,1564615804,"201051344000685","174011545737251",27.47,29.80,0,329.73,350.77,16.6,14.1,0.128,1389574.6,1389574.6,10263,0,0,0,L,1122011218,1,122.91,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564615817,713798.00
07/31/2019 19:30,2,0.596,ACTIVE,213.96,339.04,60.049,1564615804,"201051344000651","174011545737251",27.79,31.30,0,331.23,350.17,16.8,14.3,0.119,1384160.3,1384160.3,10256,0,0,0,L,1122011218,1,122.68,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564615818,713799.00
07/31/2019 19:30,2,0.617,ACTIVE,212.61,336.94,60.017,1564615804,"201051344000594","174011545737251",27.89,32.40,0,327.62,348.06,17.5,14.9,0.128,1393867.8,1393867.8,10255,0,0,0,L,1122011218,1,121.10,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564615819,713800.00
07/31/2019 19:30,2,0.619,ACTIVE,212.83,337.24,60.012,1564615804,"201051344000469","174011545737251",27.63,31.00,0,328.22,348.06,17.4,14.8,0.133,1374198.2,1374198.2,10265,0,0,0,L,1122011218,1,120.88,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564615820,713801.00
07/31/2019 19:30,2,0.686,ACTIVE,213.96,339.34,60.022,1564615804,"201051344000585","174011545737251",27.99,31.30,0,329.73,350.77,19.4,16.8,0.133,1400007.6,1400007.6,10250,0,0,0,L,1122011218,1,122.01,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564615821,713802.00
07/31/2019 19:30,2,0.619,ACTIVE,213.51,339.04,60.022,1564615804,"201051344000853","174011545737251",27.93,32.20,0,330.33,349.26,17.5,15.0,0.124,1396893.9,1396893.9,10262,0,0,0,L,1122011218,1,121.78,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564615822,713803.00
07/31/2019 19:30,2,0.615,ACTIVE,213.96,338.74,60.028,1564615804,"201051344001145","174011545737251",27.75,28.80,0,331.23,350.77,17.3,14.8,0.115,1398481.2,1398481.2,10282,0,0,0,L,1122011218,1,122.46,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564615823,713804.00
07/31/2019 19:30,2,0.611,ACTIVE,213.96,338.74,60.022,1564615804,"201051344000438","174011545737251",28.07,31.50,0,330.93,349.56,17.4,14.9,0.124,1391999.1,1391999.1,10253,0,0,0,L,1122011218,1,122.68,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564615824,713805.00
07/31/2019 19:30,2,0.662,ACTIVE,213.51,337.24,60.043,1564615804,"201051344001135","174011545737251",28.01,31.00,0,329.13,349.26,18.8,16.2,0.124,1379750.4,1379750.4,10248,0,0,0,L,1122011218,1,122.23,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564615825,713806.00
07/31/2019 19:30,2,0.662,ACTIVE,212.83,337.24,60.017,1564615804,"201051344000983","174011545737251",27.77,32.40,0,329.43,348.96,18.6,16.1,0.133,1395158.5,1395158.5,10254,0,0,0,L,1122011218,1,121.33,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564615825,713807.00
07/31/2019 19:30,2,0.611,ACTIVE,213.96,337.24,60.012,1564615804,"201051344001203","174011545737251",27.95,31.30,0,330.03,350.47,17.3,14.8,0.119,1387891.6,1387891.6,10270,0,0,0,L,1122011218,1,122.68,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564615826,713808.00
07/31/2019 19:30,2,0.592,ACTIVE,213.51,336.94,60.006,1564615804,"201051344001230","174011545737251",28.07,29.50,0,327.32,348.06,16.8,14.3,0.119,1382199.5,1382199.5,10297,0,0,0,L,1122011218,1,122.46,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564615828,713809.00
07/31/2019 19:30,2,0.625,ACTIVE,213.29,337.54,60.017,1564615804,"201051344000646","174011545737251",28.03,31.80,0,328.22,348.96,17.7,15.2,0.128,1376234.0,1376234.0,10269,0,0,0,L,1122011218,1,122.23,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564615829,713810.00
07/31/2019 19:30,2,0.637,ACTIVE,213.06,336.64,60.017,1564615804,"201051344000867","174011545737251",27.75,30.50,0,327.92,348.36,17.9,15.4,0.124,1372317.8,1372317.8,10265,0,0,0,L,1122011218,1,121.55,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564615830,713811.00
07/31/2019 19:30,2,0.613,ACTIVE,213.06,338.74,60.001,1564615804,"201051344000633","174011545737251",27.99,31.50,0,328.82,349.26,17.4,14.9,0.128,1369009.7,1369009.7,10273,0,0,0,L,1122011218,1,121.55,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564615831,713812.00
07/31/2019 19:30,2,0.631,ACTIVE,213.51,337.84,60.022,1564615804,"201051344000955","174011545737251",28.05,32.40,0,327.92,348.96,17.9,15.4,0.128,1396983.0,1396983.0,10265,0,0,0,L,1122011218,1,121.78,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564615831,713813.00
07/31/2019 19:30,2,0.625,ACTIVE,213.06,337.54,60.017,1564615804,"201051344000648","174011545737251",27.41,29.50,0,329.73,348.66,17.4,14.8,0.124,1382504.9,1382504.9,10248,0,0,0,L,1122011218,1,121.10,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564615832,713814.00
07/31/2019 19:30,2,0.604,ACTIVE,213.29,337.84,59.990,1564615804,"201051344000645","174011545737251",27.71,30.00,0,329.43,348.96,16.9,14.4,0.124,1388329.9,1388329.9,10256,0,0,0,L,1122011218,1,121.78,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564615834,713815.00
07/31/2019 19:30,2,0.633,ACTIVE,212.83,337.24,60.017,1564615804,"201051344000569","174011545737251",27.61,32.60,0,328.52,348.36,17.7,15.2,0.124,1405607.0,1405607.0,10251,0,0,0,L,1122011218,1,120.88,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564615835,713816.00
07/31/2019 19:30,2,0.670,ACTIVE,212.83,340.85,60.017,1564615804,"179051228000119","174011545737251",27.93,33.50,0,329.73,352.27,19.0,16.4,0.124,191507.1,191507.1,10350,0,0,0,L,46974696,1,121.33,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564615836,713817.00
07/31/2019 19:45,2,0.598,ACTIVE,212.83,336.64,60.006,1564616704,"201051344000579","174011545737251",27.81,31.50,0,329.13,347.16,16.9,14.3,0.110,1407060.5,1407060.5,10259,0,0,0,L,1122011218,1,121.33,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564616705,713818.00
07/31/2019 19:45,2,0.566,ACTIVE,213.74,337.24,60.001,1564616704,"201051344001025","174011545737251",27.55,29.30,0,330.03,347.76,15.8,13.3,0.115,1392507.4,1392507.4,10255,0,0,0,L,1122011218,1,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564616706,713819.00
07/31/2019 19:45,2,0.527,ACTIVE,213.74,337.24,60.012,1564616704,"201051344001093","174011545737251",27.85,28.80,0,330.33,346.86,14.9,12.5,0.088,1374101.2,1374101.2,10283,0,0,0,L,1122011218,1,122.23,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564616707,713820.00
07/31/2019 19:45,2,0.557,ACTIVE,212.61,335.74,59.985,1564616704,"201051344000458","174011545737251",27.81,32.20,0,328.22,346.56,15.7,13.2,0.106,1387529.5,1387529.5,10248,0,0,0,L,1122011218,1,121.55,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564616708,713821.00
07/31/2019 19:45,2,0.564,ACTIVE,213.51,336.64,60.001,1564616704,"201051344000890","174011545737251",27.95,29.30,0,329.43,348.36,16.0,13.5,0.102,1389368.2,1389368.2,10257,0,0,0,L,1122011218,1,122.23,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564616709,713822.00
07/31/2019 19:45,2,0.547,ACTIVE,212.83,337.24,60.006,1564616704,"201051344000988","174011545737251",17.91,30.80,0,327.92,345.36,9.9,7.7,0.066,1051383.5,1051383.5,10245,0,0,0,L,1122011218,1,121.33,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564616710,713823.00
07/31/2019 19:45,2,0.531,ACTIVE,213.96,337.84,60.001,1564616704,"201051344000582","174011545737251",27.53,29.80,0,330.33,347.46,14.8,12.4,0.102,1366409.8,1366409.8,10249,0,0,0,L,1122011218,1,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564616711,713824.00
07/31/2019 19:45,2,0.580,ACTIVE,212.83,336.64,60.038,1564616704,"201051344000868","174011545737251",27.29,28.50,0,327.92,347.46,16.1,13.6,0.110,1374435.6,1374435.6,10246,0,0,0,L,1122011218,1,121.33,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564616712,713825.00
07/31/2019 19:45,2,0.541,ACTIVE,213.29,338.14,60.017,1564616704,"201051344000576","174011545737251",27.65,29.30,0,329.43,348.06,15.2,12.7,0.106,1390325.2,1390325.2,10276,0,0,0,L,1122011218,1,121.55,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564616713,713826.00
07/31/2019 19:45,2,0.561,ACTIVE,213.06,336.64,60.043,1564616704,"201051344001158","174011545737251",27.39,31.30,0,327.92,346.86,15.6,13.1,0.106,1367813.2,1367813.2,10246,0,0,0,L,1122011218,1,121.33,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564616714,713827.00
07/31/2019 19:45,2,0.527,ACTIVE,213.74,336.94,60.006,1564616704,"201051344000917","174011545737251",28.09,31.00,0,330.03,346.86,15.0,12.6,0.093,1383673.7,1383673.7,10283,0,0,0,L,1122011218,1,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564616715,713828.00
07/31/2019 19:45,2,0.570,ACTIVE,213.74,336.64,60.006,1564616704,"201051344000417","174011545737251",18.07,29.50,0,328.52,344.15,10.5,8.2,0.066,1091909.6,1091909.6,10275,0,0,0,L,1122011218,1,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564616716,713829.00
07/31/2019 19:45,2,0.529,ACTIVE,213.96,338.14,60.006,1564616704,"201051344000685","174011545737251",27.67,28.30,0,330.33,348.36,14.9,12.4,0.110,1389577.9,1389577.9,10264,0,0,0,L,1122011218,1,122.91,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564616717,713830.00
07/31/2019 19:45,2,0.547,ACTIVE,213.74,338.14,60.001,1564616704,"201051344000651","174011545737251",27.14,29.80,0,330.93,348.06,15.1,12.6,0.106,1384163.6,1384163.6,10257,0,0,0,L,1122011218,1,122.68,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564616718,713831.00
07/31/2019 19:45,2,0.541,ACTIVE,212.83,336.94,59.985,1564616704,"201051344000594","174011545737251",28.43,30.80,0,327.92,346.56,15.6,13.1,0.106,1393871.3,1393871.3,10256,0,0,0,L,1122011218,1,121.55,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564616718,713832.00
07/31/2019 19:45,2,0.566,ACTIVE,213.06,337.54,59.969,1564616704,"201051344000469","174011545737251",27.19,30.50,0,327.32,346.56,15.6,13.1,0.115,1374201.7,1374201.7,10266,0,0,0,L,1122011218,1,121.10,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564616719,713833.00
07/31/2019 19:45,2,0.607,ACTIVE,213.96,338.44,60.001,1564616704,"201051344000585","174011545737251",28.11,29.50,0,329.73,348.06,17.3,14.8,0.115,1400011.5,1400011.5,10251,0,0,0,L,1122011218,1,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564616720,713834.00
07/31/2019 19:45,2,0.568,ACTIVE,213.51,338.44,60.001,1564616704,"201051344000853","174011545737251",27.27,31.80,0,330.33,348.36,15.7,13.2,0.110,1396897.4,1396897.4,10263,0,0,0,L,1122011218,1,122.01,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564616721,713835.00
07/31/2019 19:45,2,0.543,ACTIVE,213.96,338.14,60.006,1564616704,"201051344001145","174011545737251",27.79,27.50,0,330.93,348.06,15.3,12.8,0.102,1398484.6,1398484.6,10283,0,0,0,L,1122011218,1,122.23,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564616722,713836.00
07/31/2019 19:45,2,0.549,ACTIVE,213.74,337.84,60.001,1564616704,"201051344000438","174011545737251",28.15,29.80,0,330.63,347.46,15.7,13.2,0.102,1392002.6,1392002.6,10254,0,0,0,L,1122011218,1,122.46,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564616723,713837.00
07/31/2019 19:45,2,0.600,ACTIVE,213.51,336.04,60.001,1564616704,"201051344001135","174011545737251",27.77,29.80,0,329.43,346.86,16.9,14.4,0.106,1379754.2,1379754.2,10249,0,0,0,L,1122011218,1,122.23,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564616724,713838.00
07/31/2019 19:45,2,0.594,ACTIVE,213.06,336.64,59.996,1564616704,"201051344000983","174011545737251",27.97,32.00,0,328.22,347.46,16.8,14.3,0.106,1395162.3,1395162.3,10255,0,0,0,L,1122011218,1,121.55,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564616725,713839.00
07/31/2019 19:45,2,0.549,ACTIVE,213.74,336.64,60.001,1564616704,"201051344001203","174011545737251",28.01,29.50,0,330.03,347.76,15.6,13.1,0.106,1387895.1,1387895.1,10271,0,0,0,L,1122011218,1,122.68,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564616726,713840.00
07/31/2019 19:45,2,0.539,ACTIVE,213.51,337.54,60.001,1564616704,"201051344001230","174011545737251",27.31,27.80,0,327.02,345.96,14.9,12.5,0.088,1382202.9,1382202.9,10299,0,0,0,L,1122011218,1,122.46,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564616728,713841.00
07/31/2019 19:45,2,0.561,ACTIVE,213.29,338.74,59.996,1564616704,"201051344000646","174011545737251",28.05,30.00,0,327.62,348.36,16.0,13.5,0.110,1376237.5,1376237.5,10271,0,0,0,L,1122011218,1,122.23,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564616729,713842.00
07/31/2019 19:45,2,0.574,ACTIVE,213.29,338.44,59.996,1564616704,"201051344000867","174011545737251",27.55,29.80,0,327.92,345.96,16.1,13.6,0.106,1372321.4,1372321.4,10267,0,0,0,L,1122011218,1,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564616731,713843.00
07/31/2019 19:45,2,0.559,ACTIVE,213.29,340.55,60.001,1564616704,"201051344000633","174011545737251",27.39,30.00,0,329.13,348.06,15.6,13.1,0.115,1369013.2,1369013.2,10275,0,0,0,L,1122011218,1,121.78,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564616733,713844.00
07/31/2019 19:45,2,0.564,ACTIVE,213.29,338.14,59.959,1564616704,"201051344000955","174011545737251",28.21,30.50,0,328.22,346.86,16.1,13.6,0.110,1396986.6,1396986.6,10267,0,0,0,L,1122011218,1,121.78,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564616735,713845.00
07/31/2019 19:45,2,0.555,ACTIVE,213.06,338.14,59.996,1564616704,"201051344000648","174011545737251",27.75,28.80,0,328.52,347.16,15.6,13.1,0.110,1382508.4,1382508.4,10250,0,0,0,L,1122011218,1,121.10,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564616736,713846.00
07/31/2019 19:45,2,0.547,ACTIVE,213.29,339.04,59.996,1564616704,"201051344000645","174011545737251",27.29,29.50,0,329.43,347.16,15.1,12.7,0.102,1388333.3,1388333.3,10258,0,0,0,L,1122011218,1,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564616738,713847.00
07/31/2019 19:45,2,0.562,ACTIVE,213.06,336.04,59.990,1564616704,"201051344000569","174011545737251",27.85,32.40,0,328.52,347.46,15.9,13.4,0.106,1405610.6,1405610.6,10252,0,0,0,L,1122011218,1,121.10,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564616739,713848.00
07/31/2019 19:45,2,0.600,ACTIVE,213.06,340.25,59.996,1564616704,"179051228000119","174011545737251",28.01,33.80,0,329.43,350.47,17.0,14.5,0.106,191511.0,191511.0,10351,0,0,0,L,46974696,1,121.55,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564616740,713849.00
07/31/2019 20:00,2,0.537,ACTIVE,213.06,336.04,60.038,1564617604,"201051344000579","174011545737251",27.97,28.80,0,328.22,346.26,15.2,12.8,0.093,1407063.9,1407063.9,10260,0,0,0,L,1122011218,1,121.33,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564617605,713850.00
07/31/2019 20:00,2,0.494,ACTIVE,213.96,336.64,60.028,1564617604,"201051344001025","174011545737251",28.03,27.30,0,327.92,346.26,14.0,11.6,0.084,1392510.5,1392510.5,10256,0,0,0,L,1122011218,1,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564617606,713851.00
07/31/2019 20:00,2,0.506,ACTIVE,214.19,337.54,60.001,1564617604,"201051344001093","174011545737251",24.41,27.00,0,329.13,345.06,12.5,10.2,0.075,1374104.1,1374104.1,10284,0,0,0,L,1122011218,1,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564617607,713852.00
07/31/2019 20:00,2,0.492,ACTIVE,213.06,336.04,60.033,1564617604,"201051344000458","174011545737251",27.71,30.30,0,327.92,345.66,13.8,11.4,0.093,1387532.5,1387532.5,10249,0,0,0,L,1122011218,1,121.55,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564617608,713853.00
07/31/2019 20:00,2,0.525,ACTIVE,213.96,336.94,60.022,1564617604,"201051344000890","174011545737251",25.96,27.30,0,328.52,345.36,13.8,11.4,0.084,1389371.3,1389371.3,10258,0,0,0,L,1122011218,1,122.68,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564617609,713854.00
07/31/2019 20:00,2,0.477,ACTIVE,213.06,337.24,60.033,1564617604,"201051344000988","174011545737251",18.03,28.80,0,327.62,344.15,8.7,6.5,0.062,1051385.3,1051385.3,10246,0,0,0,L,1122011218,1,121.10,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564617610,713855.00
07/31/2019 20:00,2,0.475,ACTIVE,214.41,338.14,60.028,1564617604,"201051344000582","174011545737251",27.53,27.50,0,329.73,345.96,13.2,10.9,0.084,1366412.7,1366412.7,10250,0,0,0,L,1122011218,1,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564617611,713856.00
07/31/2019 20:00,2,0.506,ACTIVE,212.83,336.64,60.054,1564617604,"201051344000868","174011545737251",27.31,27.30,0,327.92,345.96,14.0,11.6,0.084,1374438.8,1374438.8,10247,0,0,0,L,1122011218,1,121.33,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564617612,713857.00
07/31/2019 20:00,2,0.467,ACTIVE,213.51,337.24,60.033,1564617604,"201051344000576","174011545737251",27.81,28.30,0,328.82,345.96,13.2,10.8,0.084,1390328.1,1390328.1,10277,0,0,0,L,1122011218,1,121.78,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564617613,713858.00
