ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/31/2019 20:00,2,0.494,ACTIVE,212.83,336.64,60.028,1564617604,"201051344001158","174011545737251",27.31,28.80,0,327.92,345.36,13.7,11.3,0.088,1367816.2,1367816.2,10247,0,0,0,L,1122011218,1,121.33,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564617614,713859.00
07/31/2019 20:00,2,0.473,ACTIVE,214.19,337.54,60.033,1564617604,"201051344000917","174011545737251",28.03,28.80,0,329.13,344.76,13.4,11.0,0.080,1383676.6,1383676.6,10284,0,0,0,L,1122011218,1,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564617615,713860.00
07/31/2019 20:00,2,0.516,ACTIVE,213.96,336.34,60.038,1564617604,"201051344000417","174011545737251",17.95,27.50,0,329.13,342.35,9.4,7.1,0.057,1091911.5,1091911.5,10276,0,0,0,L,1122011218,1,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564617616,713861.00
07/31/2019 20:00,2,0.469,ACTIVE,214.19,338.14,60.033,1564617604,"201051344000685","174011545737251",27.61,26.30,0,329.73,346.56,13.1,10.7,0.088,1389580.8,1389580.8,10265,0,0,0,L,1122011218,1,123.14,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564617617,713862.00
07/31/2019 20:00,2,0.467,ACTIVE,214.19,337.54,60.038,1564617604,"201051344000651","174011545737251",28.35,28.00,0,330.63,345.66,13.4,11.0,0.084,1384166.6,1384166.6,10258,0,0,0,L,1122011218,1,122.91,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564617618,713863.00
07/31/2019 20:00,2,0.486,ACTIVE,212.83,335.74,60.033,1564617604,"201051344000594","174011545737251",28.19,28.50,0,327.62,345.06,13.9,11.5,0.088,1393874.4,1393874.4,10257,0,0,0,L,1122011218,1,121.33,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564617618,713864.00
07/31/2019 20:00,2,0.488,ACTIVE,213.06,336.94,60.049,1564617604,"201051344000469","174011545737251",28.11,28.80,0,327.62,345.36,13.9,11.5,0.093,1374204.8,1374204.8,10267,0,0,0,L,1122011218,1,121.10,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564617619,713865.00
07/31/2019 20:00,2,0.553,ACTIVE,214.19,338.14,60.043,1564617604,"201051344000585","174011545737251",27.73,27.80,0,329.43,346.26,15.6,13.1,0.093,1400015.0,1400015.0,10252,0,0,0,L,1122011218,1,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564617620,713866.00
07/31/2019 20:00,2,0.490,ACTIVE,213.74,337.84,60.038,1564617604,"201051344000853","174011545737251",27.71,29.80,0,330.63,346.86,13.8,11.4,0.093,1396900.5,1396900.5,10264,0,0,0,L,1122011218,1,122.23,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564617621,713867.00
07/31/2019 20:00,2,0.477,ACTIVE,214.19,337.84,60.017,1564617604,"201051344001145","174011545737251",27.83,25.80,0,330.63,345.96,13.4,11.0,0.080,1398487.6,1398487.6,10284,0,0,0,L,1122011218,1,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564617622,713868.00
07/31/2019 20:00,2,0.496,ACTIVE,213.96,337.54,60.054,1564617604,"201051344000438","174011545737251",27.75,27.80,0,330.33,346.26,13.9,11.5,0.088,1392005.6,1392005.6,10255,0,0,0,L,1122011218,1,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564617623,713869.00
07/31/2019 20:00,2,0.535,ACTIVE,213.51,335.74,60.017,1564617604,"201051344001135","174011545737251",27.61,28.00,0,328.52,345.96,15.0,12.6,0.088,1379757.6,1379757.6,10250,0,0,0,L,1122011218,1,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564617624,713870.00
07/31/2019 20:00,2,0.531,ACTIVE,213.29,336.04,60.038,1564617604,"201051344000983","174011545737251",27.59,30.00,0,328.22,345.96,14.9,12.4,0.093,1395165.6,1395165.6,10256,0,0,0,L,1122011218,1,121.55,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564617625,713871.00
07/31/2019 20:00,2,0.490,ACTIVE,214.19,336.64,60.054,1564617604,"201051344001203","174011545737251",27.93,27.50,0,329.43,346.26,13.9,11.5,0.084,1387898.1,1387898.1,10272,0,0,0,L,1122011218,1,122.91,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564617626,713872.00
07/31/2019 20:00,2,0.473,ACTIVE,213.74,336.64,60.043,1564617604,"201051344001230","174011545737251",27.71,26.00,0,327.92,345.36,13.3,10.9,0.080,1382205.8,1382205.8,10300,0,0,0,L,1122011218,1,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564617627,713873.00
07/31/2019 20:00,2,0.506,ACTIVE,213.51,337.24,60.043,1564617604,"201051344000646","174011545737251",27.99,28.00,0,328.82,346.26,14.3,11.9,0.088,1376240.7,1376240.7,10272,0,0,0,L,1122011218,1,122.46,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564617628,713874.00
07/31/2019 20:00,2,0.500,ACTIVE,213.29,336.04,60.049,1564617604,"201051344000867","174011545737251",27.79,28.30,0,329.13,345.36,14.1,11.7,0.084,1372324.6,1372324.6,10268,0,0,0,L,1122011218,1,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564617629,713875.00
07/31/2019 20:00,2,0.486,ACTIVE,213.51,337.84,60.043,1564617604,"201051344000633","174011545737251",28.17,28.00,0,329.73,347.46,13.9,11.5,0.088,1369016.2,1369016.2,10276,0,0,0,L,1122011218,1,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564617630,713876.00
07/31/2019 20:00,2,0.523,ACTIVE,213.29,336.64,60.054,1564617604,"201051344000955","174011545737251",27.45,28.30,0,328.82,345.36,14.6,12.2,0.093,1396989.8,1396989.8,10268,0,0,0,L,1122011218,1,121.78,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564617631,713877.00
07/31/2019 20:00,2,0.496,ACTIVE,213.29,336.34,60.043,1564617604,"201051344000648","174011545737251",27.43,27.80,0,330.03,345.96,13.8,11.4,0.088,1382511.4,1382511.4,10251,0,0,0,L,1122011218,1,121.10,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564617632,713878.00
07/31/2019 20:00,2,0.480,ACTIVE,213.51,337.24,60.043,1564617604,"201051344000645","174011545737251",27.17,28.50,0,330.63,346.26,13.2,10.9,0.084,1388336.2,1388336.2,10259,0,0,0,L,1122011218,1,121.78,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564617633,713879.00
07/31/2019 20:00,2,0.490,ACTIVE,213.06,336.34,60.038,1564617604,"201051344000569","174011545737251",28.03,30.80,0,327.62,346.86,13.9,11.5,0.097,1405613.7,1405613.7,10253,0,0,0,L,1122011218,1,121.10,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564617634,713880.00
07/31/2019 20:00,2,0.531,ACTIVE,213.06,339.65,60.038,1564617604,"179051228000119","174011545737251",27.71,32.80,0,329.73,349.56,14.9,12.5,0.088,191514.3,191514.3,10352,0,0,0,L,46974696,1,121.55,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564617635,713881.00
07/31/2019 20:15,2,0.475,ACTIVE,212.83,335.14,60.043,1564618504,"201051344000579","174011545737251",27.69,26.80,0,328.52,344.15,13.3,11.0,0.075,1407066.8,1407066.8,10261,0,0,0,L,1122011218,1,121.10,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564618505,713882.00
07/31/2019 20:15,2,0.436,ACTIVE,213.96,336.04,60.049,1564618504,"201051344001025","174011545737251",27.79,26.00,0,330.63,345.36,12.3,9.9,0.075,1392513.2,1392513.2,10257,0,0,0,L,1122011218,1,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564618506,713883.00
07/31/2019 20:15,2,0.420,ACTIVE,214.19,337.24,60.043,1564618504,"201051344001093","174011545737251",27.67,25.80,0,329.73,344.15,11.8,9.4,0.062,1374106.3,1374106.3,10285,0,0,0,L,1122011218,1,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564618507,713884.00
07/31/2019 20:15,2,0.434,ACTIVE,213.06,335.44,60.028,1564618504,"201051344000458","174011545737251",27.31,28.80,0,328.82,344.76,12.1,9.7,0.075,1387535.2,1387535.2,10250,0,0,0,L,1122011218,1,121.55,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564618508,713885.00
07/31/2019 20:15,2,0.475,ACTIVE,213.96,335.74,60.033,1564618504,"201051344000890","174011545737251",22.90,25.80,0,329.43,344.76,11.0,8.7,0.057,1389373.7,1389373.7,10259,0,0,0,L,1122011218,1,122.68,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564618509,713886.00
07/31/2019 20:15,2,0.410,ACTIVE,212.83,336.04,60.022,1564618504,"201051344000988","174011545737251",17.97,27.80,0,327.92,343.55,7.5,5.3,0.044,1051386.7,1051386.7,10247,0,0,0,L,1122011218,1,121.10,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564618510,713887.00
07/31/2019 20:15,2,0.443,ACTIVE,214.41,337.24,60.017,1564618504,"201051344000582","174011545737251",22.72,26.30,0,330.33,344.15,10.2,7.9,0.057,1366415.0,1366415.0,10251,0,0,0,L,1122011218,1,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564618511,713888.00
07/31/2019 20:15,2,0.428,ACTIVE,213.06,335.44,60.028,1564618504,"201051344000868","174011545737251",28.01,26.80,0,327.92,343.85,12.2,9.8,0.071,1374441.4,1374441.4,10248,0,0,0,L,1122011218,1,121.10,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564618512,713889.00
07/31/2019 20:15,2,0.402,ACTIVE,213.51,336.64,60.022,1564618504,"201051344000576","174011545737251",27.81,27.50,0,329.13,345.06,11.3,9.0,0.066,1390330.5,1390330.5,10278,0,0,0,L,1122011218,1,121.55,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564618513,713890.00
07/31/2019 20:15,2,0.422,ACTIVE,213.06,335.74,60.022,1564618504,"201051344001158","174011545737251",27.77,27.00,0,328.82,344.15,11.9,9.6,0.071,1367818.8,1367818.8,10248,0,0,0,L,1122011218,1,121.10,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564618514,713891.00
07/31/2019 20:15,2,0.412,ACTIVE,213.96,336.64,60.022,1564618504,"201051344000917","174011545737251",27.73,27.00,0,329.13,344.45,11.6,9.3,0.066,1383678.9,1383678.9,10285,0,0,0,L,1122011218,1,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564618515,713892.00
07/31/2019 20:15,2,0.449,ACTIVE,214.19,336.04,60.022,1564618504,"201051344000417","174011545737251",17.97,26.00,0,329.73,342.05,8.2,6.0,0.044,1091913.1,1091913.1,10277,0,0,0,L,1122011218,1,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564618515,713893.00
07/31/2019 20:15,2,0.406,ACTIVE,214.41,337.24,60.043,1564618504,"201051344000685","174011545737251",27.55,25.30,0,330.03,345.06,11.4,9.1,0.071,1389583.3,1389583.3,10266,0,0,0,L,1122011218,1,123.36,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564618516,713894.00
07/31/2019 20:15,2,0.428,ACTIVE,214.19,336.94,60.028,1564618504,"201051344000651","174011545737251",27.21,26.50,0,330.93,344.76,11.8,9.5,0.075,1384169.1,1384169.1,10259,0,0,0,L,1122011218,1,122.91,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564618517,713895.00
07/31/2019 20:15,2,0.434,ACTIVE,212.83,334.84,60.033,1564618504,"201051344000594","174011545737251",27.39,27.00,0,327.62,344.45,12.1,9.8,0.075,1393877.0,1393877.0,10258,0,0,0,L,1122011218,1,121.10,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564618518,713896.00
07/31/2019 20:15,2,0.465,ACTIVE,213.06,335.74,60.028,1564618504,"201051344000469","174011545737251",23.44,27.50,0,327.02,344.45,11.1,8.8,0.071,1374207.3,1374207.3,10268,0,0,0,L,1122011218,1,120.88,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564618519,713897.00
07/31/2019 20:15,2,0.484,ACTIVE,214.19,336.94,60.022,1564618504,"201051344000585","174011545737251",27.77,26.50,0,330.63,344.76,13.7,11.3,0.075,1400018.0,1400018.0,10253,0,0,0,L,1122011218,1,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564618520,713898.00
07/31/2019 20:15,2,0.434,ACTIVE,213.51,336.94,60.033,1564618504,"201051344000853","174011545737251",26.88,28.50,0,330.93,345.66,11.8,9.5,0.071,1396903.1,1396903.1,10265,0,0,0,L,1122011218,1,122.01,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564618521,713899.00
07/31/2019 20:15,2,0.414,ACTIVE,214.41,336.94,60.028,1564618504,"201051344001145","174011545737251",27.91,24.50,0,330.93,345.66,11.7,9.4,0.066,1398490.1,1398490.1,10285,0,0,0,L,1122011218,1,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564618522,713900.00
07/31/2019 20:15,2,0.428,ACTIVE,214.41,336.64,60.033,1564618504,"201051344000438","174011545737251",28.23,26.30,0,330.93,345.66,12.2,9.9,0.066,1392008.3,1392008.3,10256,0,0,0,L,1122011218,1,122.91,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564618523,713901.00
07/31/2019 20:15,2,0.473,ACTIVE,213.74,335.44,60.033,1564618504,"201051344001135","174011545737251",27.71,26.50,0,329.43,343.85,13.3,10.9,0.071,1379760.5,1379760.5,10251,0,0,0,L,1122011218,1,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564618524,713902.00
07/31/2019 20:15,2,0.459,ACTIVE,213.06,336.04,60.038,1564618504,"201051344000983","174011545737251",27.77,28.50,0,327.62,344.45,12.9,10.5,0.075,1395168.5,1395168.5,10257,0,0,0,L,1122011218,1,121.55,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564618525,713903.00
07/31/2019 20:15,2,0.430,ACTIVE,214.41,336.34,60.038,1564618504,"201051344001203","174011545737251",27.71,26.30,0,330.03,345.36,12.1,9.8,0.066,1387900.7,1387900.7,10273,0,0,0,L,1122011218,1,122.91,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564618526,713904.00
07/31/2019 20:15,2,0.410,ACTIVE,214.19,335.44,60.028,1564618504,"201051344001230","174011545737251",27.49,24.80,0,327.92,343.85,11.4,9.1,0.057,1382208.3,1382208.3,10301,0,0,0,L,1122011218,1,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564618527,713905.00
07/31/2019 20:15,2,0.461,ACTIVE,213.74,336.94,60.033,1564618504,"201051344000646","174011545737251",26.92,26.50,0,329.43,344.76,12.6,10.3,0.071,1376243.4,1376243.4,10273,0,0,0,L,1122011218,1,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564618528,713906.00
07/31/2019 20:15,2,0.471,ACTIVE,213.29,334.54,60.033,1564618504,"201051344000867","174011545737251",22.84,27.80,0,327.92,342.95,10.9,8.6,0.062,1372327.1,1372327.1,10269,0,0,0,L,1122011218,1,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564618529,713907.00
07/31/2019 20:15,2,0.457,ACTIVE,213.51,336.94,60.033,1564618504,"201051344000633","174011545737251",22.62,27.00,0,328.82,346.26,10.5,8.2,0.066,1369018.7,1369018.7,10277,0,0,0,L,1122011218,1,121.78,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564618530,713908.00
07/31/2019 20:15,2,0.461,ACTIVE,213.74,336.34,60.033,1564618504,"201051344000955","174011545737251",27.37,26.80,0,328.82,344.45,12.8,10.5,0.075,1396992.6,1396992.6,10269,0,0,0,L,1122011218,1,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564618531,713909.00
07/31/2019 20:15,2,0.457,ACTIVE,213.06,335.44,60.033,1564618504,"201051344000648","174011545737251",22.94,26.50,0,330.03,343.85,10.6,8.3,0.062,1382513.9,1382513.9,10252,0,0,0,L,1122011218,1,121.10,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564618532,713910.00
07/31/2019 20:15,2,0.420,ACTIVE,213.29,335.44,60.033,1564618504,"201051344000645","174011545737251",26.52,28.00,0,330.33,345.06,11.3,9.0,0.071,1388338.7,1388338.7,10260,0,0,0,L,1122011218,1,121.78,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564618533,713911.00
07/31/2019 20:15,2,0.457,ACTIVE,213.06,335.44,60.033,1564618504,"201051344000569","174011545737251",23.62,29.80,0,328.52,343.85,11.0,8.7,0.066,1405616.2,1405616.2,10254,0,0,0,L,1122011218,1,120.88,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564618534,713912.00
07/31/2019 20:15,2,0.455,ACTIVE,213.06,338.44,60.006,1564618504,"179051228000119","174011545737251",27.89,32.20,0,330.63,348.06,12.8,10.5,0.066,191517.1,191517.1,10353,0,0,0,L,46974696,1,121.33,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564618535,713913.00
07/31/2019 20:30,2,0.414,ACTIVE,213.06,334.54,60.028,1564619404,"201051344000579","174011545737251",27.15,25.80,0,327.92,342.95,11.4,9.1,0.057,1407069.3,1407069.3,10262,0,0,0,L,1122011218,1,121.33,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564619405,713914.00
07/31/2019 20:30,2,0.363,ACTIVE,214.19,335.14,60.033,1564619404,"201051344001025","174011545737251",28.07,24.80,0,329.43,343.55,10.4,8.1,0.053,1392515.4,1392515.4,10258,0,0,0,L,1122011218,1,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564619406,713915.00
07/31/2019 20:30,2,0.359,ACTIVE,214.19,336.34,60.033,1564619404,"201051344001093","174011545737251",27.61,24.80,0,329.73,342.95,10.1,7.8,0.044,1374108.5,1374108.5,10286,0,0,0,L,1122011218,1,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564619407,713916.00
07/31/2019 20:30,2,0.365,ACTIVE,213.06,334.84,60.049,1564619404,"201051344000458","174011545737251",27.57,27.50,0,328.22,343.25,10.2,8.0,0.053,1387537.4,1387537.4,10251,0,0,0,L,1122011218,1,121.55,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564619408,713917.00
07/31/2019 20:30,2,0.385,ACTIVE,214.19,335.14,60.043,1564619404,"201051344000890","174011545737251",27.41,24.80,0,329.13,342.05,10.7,8.4,0.053,1389376.0,1389376.0,10260,0,0,0,L,1122011218,1,122.68,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564619409,713918.00
07/31/2019 20:30,2,0.346,ACTIVE,213.06,335.74,60.038,1564619404,"201051344000988","174011545737251",17.89,27.00,0,327.92,342.35,6.3,4.1,0.035,1051387.9,1051387.9,10248,0,0,0,L,1122011218,1,121.33,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564619409,713919.00
07/31/2019 20:30,2,0.355,ACTIVE,214.64,336.34,60.038,1564619404,"201051344000582","174011545737251",26.76,25.00,0,329.73,342.95,9.7,7.4,0.053,1366417.0,1366417.0,10252,0,0,0,L,1122011218,1,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564619410,713920.00
07/31/2019 20:30,2,0.373,ACTIVE,213.06,335.14,60.033,1564619404,"201051344000868","174011545737251",27.39,26.30,0,328.22,342.35,10.4,8.1,0.049,1374443.6,1374443.6,10249,0,0,0,L,1122011218,1,121.33,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564619411,713921.00
07/31/2019 20:30,2,0.342,ACTIVE,213.74,335.74,60.038,1564619404,"201051344000576","174011545737251",27.35,27.30,0,329.13,342.95,9.5,7.3,0.053,1390332.5,1390332.5,10279,0,0,0,L,1122011218,1,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564619412,713922.00
07/31/2019 20:30,2,0.365,ACTIVE,213.29,334.84,60.038,1564619404,"201051344001158","174011545737251",27.04,26.50,0,328.52,343.25,10.0,7.8,0.057,1367821.0,1367821.0,10249,0,0,0,L,1122011218,1,121.33,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564619413,713923.00
07/31/2019 20:30,2,0.350,ACTIVE,214.41,336.64,60.028,1564619404,"201051344000917","174011545737251",27.59,25.80,0,327.92,343.55,9.8,7.6,0.049,1383681.0,1383681.0,10286,0,0,0,L,1122011218,1,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564619414,713924.00
07/31/2019 20:30,2,0.383,ACTIVE,214.41,335.44,60.043,1564619404,"201051344000417","174011545737251",18.11,24.80,0,329.13,341.15,7.0,4.9,0.031,1091914.5,1091914.5,10278,0,0,0,L,1122011218,1,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564619415,713925.00
07/31/2019 20:30,2,0.340,ACTIVE,214.41,336.94,60.033,1564619404,"201051344000685","174011545737251",27.47,24.30,0,329.73,344.15,9.5,7.3,0.057,1389585.3,1389585.3,10267,0,0,0,L,1122011218,1,123.14,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564619416,713926.00
07/31/2019 20:30,2,0.357,ACTIVE,214.41,336.94,60.033,1564619404,"201051344000651","174011545737251",27.08,25.30,0,330.03,343.85,9.8,7.6,0.053,1384171.3,1384171.3,10260,0,0,0,L,1122011218,1,122.91,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564619417,713927.00
07/31/2019 20:30,2,0.363,ACTIVE,213.06,335.14,60.043,1564619404,"201051344000594","174011545737251",27.45,26.00,0,327.62,342.35,10.1,7.9,0.053,1393879.3,1393879.3,10259,0,0,0,L,1122011218,1,121.55,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564619418,713928.00
07/31/2019 20:30,2,0.369,ACTIVE,213.06,334.84,60.028,1564619404,"201051344000469","174011545737251",27.15,26.80,0,327.32,342.35,10.2,7.9,0.062,1374209.4,1374209.4,10269,0,0,0,L,1122011218,1,121.10,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564619419,713929.00
07/31/2019 20:30,2,0.408,ACTIVE,214.41,336.94,60.033,1564619404,"201051344000585","174011545737251",27.87,25.30,0,330.03,345.06,11.6,9.2,0.053,1400020.6,1400020.6,10254,0,0,0,L,1122011218,1,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564619420,713930.00
07/31/2019 20:30,2,0.355,ACTIVE,213.74,336.34,60.038,1564619404,"201051344000853","174011545737251",27.65,27.80,0,330.33,344.15,10.0,7.7,0.053,1396905.3,1396905.3,10266,0,0,0,L,1122011218,1,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564619421,713931.00
07/31/2019 20:30,2,0.346,ACTIVE,214.64,336.34,60.033,1564619404,"201051344001145","174011545737251",27.93,23.50,0,330.63,344.45,9.8,7.5,0.049,1398492.2,1398492.2,10286,0,0,0,L,1122011218,1,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564619422,713932.00
07/31/2019 20:30,2,0.367,ACTIVE,214.41,336.64,60.033,1564619404,"201051344000438","174011545737251",27.87,25.00,0,330.03,343.85,10.4,8.1,0.053,1392010.6,1392010.6,10257,0,0,0,L,1122011218,1,122.91,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564619423,713933.00
07/31/2019 20:30,2,0.404,ACTIVE,213.96,335.44,60.017,1564619404,"201051344001135","174011545737251",27.61,25.30,0,328.82,343.25,11.3,9.0,0.053,1379763.0,1379763.0,10252,0,0,0,L,1122011218,1,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564619424,713934.00
07/31/2019 20:30,2,0.387,ACTIVE,213.29,334.24,60.001,1564619404,"201051344000983","174011545737251",27.87,27.80,0,327.92,342.05,11.0,8.7,0.057,1395170.9,1395170.9,10258,0,0,0,L,1122011218,1,121.55,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564619425,713935.00
07/31/2019 20:30,2,0.367,ACTIVE,214.41,335.14,60.033,1564619404,"201051344001203","174011545737251",27.49,25.00,0,330.03,345.06,10.2,7.9,0.053,1387902.9,1387902.9,10274,0,0,0,L,1122011218,1,122.91,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564619426,713936.00
07/31/2019 20:30,2,0.352,ACTIVE,214.19,334.84,60.033,1564619404,"201051344001230","174011545737251",27.35,23.80,0,328.22,342.35,9.8,7.6,0.049,1382210.3,1382210.3,10302,0,0,0,L,1122011218,1,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564619427,713937.00
07/31/2019 20:30,2,0.379,ACTIVE,213.74,336.04,60.012,1564619404,"201051344000646","174011545737251",27.61,25.00,0,329.13,342.95,10.6,8.3,0.057,1376245.8,1376245.8,10274,0,0,0,L,1122011218,1,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564619428,713938.00
07/31/2019 20:30,2,0.377,ACTIVE,213.51,334.54,60.028,1564619404,"201051344000867","174011545737251",27.06,27.30,0,327.92,341.45,10.3,8.1,0.044,1372329.1,1372329.1,10270,0,0,0,L,1122011218,1,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564619429,713939.00
07/31/2019 20:30,2,0.369,ACTIVE,213.74,336.94,60.022,1564619404,"201051344000633","174011545737251",26.62,26.30,0,329.13,343.55,10.0,7.8,0.053,1369020.8,1369020.8,10278,0,0,0,L,1122011218,1,122.01,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564619430,713940.00
07/31/2019 20:30,2,0.383,ACTIVE,213.74,336.34,60.028,1564619404,"201051344000955","174011545737251",27.49,25.50,0,327.92,343.55,10.7,8.4,0.062,1396995.0,1396995.0,10270,0,0,0,L,1122011218,1,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564619431,713941.00
07/31/2019 20:30,2,0.369,ACTIVE,213.29,335.14,60.022,1564619404,"201051344000648","174011545737251",26.42,26.00,0,328.22,342.95,9.9,7.6,0.057,1382515.8,1382515.8,10253,0,0,0,L,1122011218,1,121.33,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564619432,713942.00
07/31/2019 20:30,2,0.348,ACTIVE,213.51,335.14,60.006,1564619404,"201051344000645","174011545737251",26.92,27.50,0,329.43,342.35,9.5,7.2,0.049,1388340.6,1388340.6,10261,0,0,0,L,1122011218,1,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564619433,713943.00
07/31/2019 20:30,2,0.361,ACTIVE,213.06,334.24,60.028,1564619404,"201051344000569","174011545737251",27.47,28.80,0,328.52,341.75,10.1,7.8,0.049,1405618.2,1405618.2,10255,0,0,0,L,1122011218,1,121.10,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564619434,713944.00
07/31/2019 20:30,2,0.402,ACTIVE,213.29,338.14,60.059,1564619404,"179051228000119","174011545737251",27.15,31.80,0,328.52,346.86,11.1,8.8,0.057,191519.5,191519.5,10354,0,0,0,L,46974696,1,121.55,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564619435,713945.00
07/31/2019 20:45,2,0.326,ACTIVE,213.51,336.34,60.012,1564620304,"201051344000579","174011545737251",27.08,24.80,0,328.82,342.05,9.0,6.7,0.035,1407071.3,1407071.3,10264,0,0,0,L,1122011218,1,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564620306,713946.00
07/31/2019 20:45,2,0.287,ACTIVE,214.19,336.04,60.012,1564620304,"201051344001025","174011545737251",27.21,23.50,0,329.13,342.05,7.9,5.7,0.040,1392517.2,1392517.2,10260,0,0,0,L,1122011218,1,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564620307,713947.00
07/31/2019 20:45,2,0.279,ACTIVE,214.19,336.94,60.012,1564620304,"201051344001093","174011545737251",27.53,23.80,0,329.13,341.75,7.8,5.6,0.027,1374110.2,1374110.2,10288,0,0,0,L,1122011218,1,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564620309,713948.00
07/31/2019 20:45,2,0.277,ACTIVE,213.51,336.34,60.012,1564620304,"201051344000458","174011545737251",26.98,26.50,0,327.92,341.45,7.6,5.4,0.035,1387539.1,1387539.1,10253,0,0,0,L,1122011218,1,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564620310,713949.00
07/31/2019 20:45,2,0.297,ACTIVE,213.96,336.64,60.038,1564620304,"201051344000890","174011545737251",27.39,23.80,0,328.82,342.65,8.3,6.1,0.031,1389377.8,1389377.8,10262,0,0,0,L,1122011218,1,122.68,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564620312,713950.00
07/31/2019 20:45,2,0.258,ACTIVE,213.51,338.14,60.022,1564620304,"201051344000988","174011545737251",17.89,26.00,0,327.62,341.15,4.7,2.6,0.022,1051388.7,1051388.7,10250,0,0,0,L,1122011218,1,121.55,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564620314,713951.00
07/31/2019 20:45,2,0.275,ACTIVE,214.64,337.54,60.017,1564620304,"201051344000582","174011545737251",26.36,23.80,0,330.03,342.05,7.3,5.2,0.027,1366418.6,1366418.6,10254,0,0,0,L,1122011218,1,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564620315,713952.00
07/31/2019 20:45,2,0.295,ACTIVE,213.51,336.64,60.012,1564620304,"201051344000868","174011545737251",26.22,25.30,0,327.32,341.15,7.9,5.7,0.027,1374445.3,1374445.3,10251,0,0,0,L,1122011218,1,121.78,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564620317,713953.00
07/31/2019 20:45,2,0.260,ACTIVE,213.96,336.34,60.022,1564620304,"201051344000576","174011545737251",27.31,26.50,0,328.52,342.05,7.2,5.1,0.031,1390334.1,1390334.1,10280,0,0,0,L,1122011218,1,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564620318,713954.00
07/31/2019 20:45,2,0.279,ACTIVE,213.51,335.14,59.985,1564620304,"201051344001158","174011545737251",26.90,25.50,0,327.32,341.15,7.6,5.4,0.035,1367822.6,1367822.6,10250,0,0,0,L,1122011218,1,121.55,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564620318,713955.00
07/31/2019 20:45,2,0.268,ACTIVE,214.41,336.04,60.012,1564620304,"201051344000917","174011545737251",27.23,24.80,0,329.13,343.25,7.4,5.2,0.027,1383682.7,1383682.7,10287,0,0,0,L,1122011218,1,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564620319,713956.00
07/31/2019 20:45,2,0.314,ACTIVE,214.41,335.44,60.022,1564620304,"201051344000417","174011545737251",17.93,23.80,0,329.13,340.25,5.8,3.6,0.018,1091915.6,1091915.6,10279,0,0,0,L,1122011218,1,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564620320,713957.00
07/31/2019 20:45,2,0.254,ACTIVE,214.41,336.64,60.012,1564620304,"201051344000685","174011545737251",27.27,23.30,0,330.03,343.25,7.1,4.9,0.031,1389586.9,1389586.9,10268,0,0,0,L,1122011218,1,123.36,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564620321,713958.00
07/31/2019 20:45,2,0.271,ACTIVE,213.74,335.44,60.017,1564620304,"201051344000651","174011545737251",27.00,24.00,0,330.03,342.65,7.5,5.3,0.031,1384172.9,1384172.9,10261,0,0,0,L,1122011218,1,122.68,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564620322,713959.00
07/31/2019 20:45,2,0.277,ACTIVE,212.83,333.93,60.033,1564620304,"201051344000594","174011545737251",27.43,25.00,0,327.32,341.15,7.8,5.6,0.035,1393881.0,1393881.0,10260,0,0,0,L,1122011218,1,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564620323,713960.00
07/31/2019 20:45,2,0.285,ACTIVE,213.29,334.84,60.028,1564620304,"201051344000469","174011545737251",26.46,25.80,0,327.32,341.15,7.7,5.5,0.031,1374211.1,1374211.1,10270,0,0,0,L,1122011218,1,121.10,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564620324,713961.00
07/31/2019 20:45,2,0.318,ACTIVE,214.19,336.04,60.012,1564620304,"201051344000585","174011545737251",27.75,24.00,0,330.33,342.65,8.9,6.7,0.031,1400022.6,1400022.6,10255,0,0,0,L,1122011218,1,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564620325,713962.00
07/31/2019 20:45,2,0.271,ACTIVE,214.19,336.34,60.028,1564620304,"201051344000853","174011545737251",27.27,26.80,0,329.73,342.35,7.5,5.4,0.035,1396906.9,1396906.9,10267,0,0,0,L,1122011218,1,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564620326,713963.00
07/31/2019 20:45,2,0.266,ACTIVE,214.41,336.04,60.028,1564620304,"201051344001145","174011545737251",27.23,22.80,0,331.23,343.25,7.4,5.2,0.027,1398493.8,1398493.8,10287,0,0,0,L,1122011218,1,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564620327,713964.00
07/31/2019 20:45,2,0.279,ACTIVE,214.19,335.74,60.017,1564620304,"201051344000438","174011545737251",27.77,23.80,0,330.03,342.35,7.9,5.7,0.027,1392012.3,1392012.3,10258,0,0,0,L,1122011218,1,122.91,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564620328,713965.00
07/31/2019 20:45,2,0.307,ACTIVE,214.19,334.54,60.012,1564620304,"201051344001135","174011545737251",27.71,24.00,0,329.13,341.75,8.6,6.4,0.031,1379764.9,1379764.9,10253,0,0,0,L,1122011218,1,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564620329,713966.00
07/31/2019 20:45,2,0.307,ACTIVE,213.74,334.84,60.049,1564620304,"201051344000983","174011545737251",27.15,26.80,0,328.22,340.85,8.4,6.2,0.031,1395172.7,1395172.7,10259,0,0,0,L,1122011218,1,122.01,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564620330,713967.00
07/31/2019 20:45,2,0.285,ACTIVE,214.41,335.14,60.012,1564620304,"201051344001203","174011545737251",27.00,23.80,0,330.03,342.95,7.8,5.7,0.031,1387904.7,1387904.7,10275,0,0,0,L,1122011218,1,123.14,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564620331,713968.00
07/31/2019 20:45,2,0.270,ACTIVE,214.19,334.54,60.012,1564620304,"201051344001230","174011545737251",27.14,22.80,0,327.62,342.05,7.5,5.3,0.027,1382211.9,1382211.9,10303,0,0,0,L,1122011218,1,122.91,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564620332,713969.00
07/31/2019 20:45,2,0.293,ACTIVE,213.74,334.84,60.006,1564620304,"201051344000646","174011545737251",27.00,23.80,0,328.52,341.45,8.1,5.9,0.031,1376247.6,1376247.6,10275,0,0,0,L,1122011218,1,122.68,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564620333,713970.00
07/31/2019 20:45,2,0.281,ACTIVE,213.74,334.54,60.022,1564620304,"201051344000867","174011545737251",27.57,26.50,0,327.62,341.15,7.8,5.7,0.035,1372330.9,1372330.9,10271,0,0,0,L,1122011218,1,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564620334,713971.00
07/31/2019 20:45,2,0.271,ACTIVE,214.19,336.94,60.001,1564620304,"201051344000633","174011545737251",27.61,25.80,0,329.43,342.95,7.7,5.5,0.031,1369022.4,1369022.4,10279,0,0,0,L,1122011218,1,122.23,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564620335,713972.00
07/31/2019 20:45,2,0.299,ACTIVE,213.74,335.14,60.006,1564620304,"201051344000955","174011545737251",27.15,24.30,0,328.52,342.35,8.3,6.1,0.035,1396996.8,1396996.8,10271,0,0,0,L,1122011218,1,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564620336,713973.00
07/31/2019 20:45,2,0.277,ACTIVE,213.74,335.14,60.001,1564620304,"201051344000648","174011545737251",26.36,25.30,0,328.52,342.35,7.5,5.3,0.035,1382517.5,1382517.5,10254,0,0,0,L,1122011218,1,121.55,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564620337,713974.00
07/31/2019 20:45,2,0.248,ACTIVE,213.96,335.14,60.001,1564620304,"201051344000645","174011545737251",27.35,26.80,0,329.43,341.45,6.9,4.7,0.031,1388342.1,1388342.1,10262,0,0,0,L,1122011218,1,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564620338,713975.00
07/31/2019 20:45,2,0.281,ACTIVE,213.51,334.24,60.012,1564620304,"201051344000569","174011545737251",27.06,27.50,0,328.22,341.15,7.8,5.6,0.031,1405619.9,1405619.9,10256,0,0,0,L,1122011218,1,121.33,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564620339,713976.00
07/31/2019 20:45,2,0.316,ACTIVE,213.74,337.84,60.006,1564620304,"179051228000119","174011545737251",26.98,30.50,0,329.13,344.45,8.7,6.5,0.027,191521.4,191521.4,10355,0,0,0,L,46974696,1,121.78,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564620340,713977.00
07/31/2019 21:00,2,0.238,ACTIVE,213.29,334.54,60.028,1564621204,"201051344000579","174011545737251",26.80,23.80,0,330.93,340.55,6.5,4.3,0.009,1407072.7,1407072.7,10265,0,0,0,L,1122011218,1,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564621206,713978.00
07/31/2019 21:00,2,0.201,ACTIVE,213.96,333.93,60.033,1564621204,"201051344001025","174011545737251",26.62,22.80,0,330.63,341.45,5.4,3.3,0.009,1392518.3,1392518.3,10261,0,0,0,L,1122011218,1,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564621207,713979.00
07/31/2019 21:00,2,0.215,ACTIVE,214.19,335.44,60.028,1564621204,"201051344001093","174011545737251",25.15,23.00,0,330.03,340.25,5.5,3.4,0.009,1374111.3,1374111.3,10289,0,0,0,L,1122011218,1,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564621208,713980.00
07/31/2019 21:00,2,0.195,ACTIVE,213.29,333.63,60.065,1564621204,"201051344000458","174011545737251",26.56,25.30,0,330.33,340.55,5.3,3.2,0.013,1387540.1,1387540.1,10254,0,0,0,L,1122011218,1,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564621209,713981.00
07/31/2019 21:00,2,0.215,ACTIVE,213.96,333.93,60.033,1564621204,"201051344000890","174011545737251",26.46,23.00,0,330.63,340.55,5.8,3.7,0.009,1389379.0,1389379.0,10263,0,0,0,L,1122011218,1,122.68,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564621210,713982.00
07/31/2019 21:00,2,0.156,ACTIVE,213.29,335.44,60.028,1564621204,"201051344000988","174011545737251",17.97,24.80,0,329.13,341.45,2.9,0.8,0.000,1051389.2,1051389.2,10251,0,0,0,L,1122011218,1,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564621211,713983.00
07/31/2019 21:00,2,0.195,ACTIVE,214.64,335.14,60.070,1564621204,"201051344000582","174011545737251",26.08,23.00,0,330.33,340.55,5.2,3.1,0.004,1366419.6,1366419.6,10255,0,0,0,L,1122011218,1,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564621212,713984.00
07/31/2019 21:00,2,0.207,ACTIVE,213.29,333.93,60.033,1564621204,"201051344000868","174011545737251",26.16,24.00,0,330.33,340.55,5.5,3.4,0.013,1374446.4,1374446.4,10252,0,0,0,L,1122011218,1,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564621213,713985.00
07/31/2019 21:00,2,0.191,ACTIVE,213.74,335.44,60.028,1564621204,"201051344000576","174011545737251",25.52,25.00,0,329.13,340.85,5.0,2.9,0.004,1390335.0,1390335.0,10281,0,0,0,L,1122011218,1,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564621214,713986.00
07/31/2019 21:00,2,0.199,ACTIVE,213.51,334.24,60.022,1564621204,"201051344001158","174011545737251",25.52,24.30,0,328.82,340.85,5.2,3.1,0.009,1367823.6,1367823.6,10251,0,0,0,L,1122011218,1,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564621215,713987.00
07/31/2019 21:00,2,0.201,ACTIVE,214.19,335.44,60.054,1564621204,"201051344000917","174011545737251",25.09,24.00,0,328.82,340.85,5.2,3.0,0.004,1383683.6,1383683.6,10288,0,0,0,L,1122011218,1,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564621216,713988.00
07/31/2019 21:00,2,0.217,ACTIVE,214.19,335.44,60.033,1564621204,"201051344000417","174011545737251",17.87,22.80,0,329.43,339.65,4.0,1.9,0.000,1091916.2,1091916.2,10280,0,0,0,L,1122011218,1,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564621217,713989.00
07/31/2019 21:00,2,0.184,ACTIVE,214.41,335.74,60.028,1564621204,"201051344000685","174011545737251",25.88,22.50,0,329.13,340.85,4.8,2.8,0.004,1389587.8,1389587.8,10269,0,0,0,L,1122011218,1,123.36,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564621218,713990.00
07/31/2019 21:00,2,0.193,ACTIVE,214.19,334.84,60.033,1564621204,"201051344000651","174011545737251",26.26,23.00,0,328.82,340.55,5.2,3.0,0.009,1384173.9,1384173.9,10262,0,0,0,L,1122011218,1,122.91,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564621219,713991.00
07/31/2019 21:00,2,0.203,ACTIVE,213.29,335.14,60.028,1564621204,"201051344000594","174011545737251",26.08,24.00,0,327.32,339.04,5.4,3.3,0.013,1393882.0,1393882.0,10261,0,0,0,L,1122011218,1,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564621220,713992.00
07/31/2019 21:00,2,0.205,ACTIVE,213.51,335.44,60.028,1564621204,"201051344000469","174011545737251",26.78,24.30,0,327.62,340.85,5.6,3.5,0.013,1374212.2,1374212.2,10271,0,0,0,L,1122011218,1,121.55,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564621221,713993.00
07/31/2019 21:00,2,0.232,ACTIVE,214.19,335.14,60.017,1564621204,"201051344000585","174011545737251",26.86,23.00,0,329.43,340.55,6.4,4.2,0.013,1400023.9,1400023.9,10256,0,0,0,L,1122011218,1,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564621222,713994.00
07/31/2019 21:00,2,0.199,ACTIVE,213.96,335.74,60.033,1564621204,"201051344000853","174011545737251",25.17,25.30,0,331.23,341.75,5.1,3.0,0.018,1396907.9,1396907.9,10268,0,0,0,L,1122011218,1,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564621223,713995.00
07/31/2019 21:00,2,0.189,ACTIVE,214.41,335.44,60.033,1564621204,"201051344001145","174011545737251",25.84,22.00,0,330.93,341.45,5.0,2.9,0.009,1398494.8,1398494.8,10288,0,0,0,L,1122011218,1,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564621223,713996.00
07/31/2019 21:00,2,0.207,ACTIVE,214.41,335.14,60.028,1564621204,"201051344000438","174011545737251",26.62,22.80,0,330.03,340.85,5.6,3.5,0.009,1392013.4,1392013.4,10259,0,0,0,L,1122011218,1,122.91,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564621224,713997.00
07/31/2019 21:00,2,0.223,ACTIVE,213.74,333.33,60.033,1564621204,"201051344001135","174011545737251",27.04,23.30,0,329.43,340.25,6.1,4.0,0.009,1379766.2,1379766.2,10254,0,0,0,L,1122011218,1,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564621225,713998.00
07/31/2019 21:00,2,0.227,ACTIVE,213.51,333.33,60.038,1564621204,"201051344000983","174011545737251",26.06,25.50,0,328.52,339.95,6.0,3.9,0.013,1395174.0,1395174.0,10260,0,0,0,L,1122011218,1,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564621226,713999.00
07/31/2019 21:00,2,0.209,ACTIVE,214.19,334.24,60.033,1564621204,"201051344001203","174011545737251",25.86,23.00,0,330.33,341.45,5.5,3.4,0.009,1387905.7,1387905.7,10276,0,0,0,L,1122011218,1,123.14,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564621227,714000.00
07/31/2019 21:00,2,0.207,ACTIVE,213.96,334.24,60.038,1564621204,"201051344001230","174011545737251",24.31,22.00,0,328.82,340.25,5.2,3.0,0.000,1382212.9,1382212.9,10304,0,0,0,L,1122011218,1,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564621229,714001.00
