ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/31/2019 21:00,2,0.205,ACTIVE,213.74,333.93,60.054,1564621204,"201051344000646","174011545737251",27.00,22.80,0,328.22,339.95,5.6,3.5,0.009,1376248.7,1376248.7,10276,0,0,0,L,1122011218,1,122.46,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564621230,714002.00
07/31/2019 21:00,2,0.207,ACTIVE,213.74,333.63,60.033,1564621204,"201051344000867","174011545737251",26.30,25.50,0,329.43,340.25,5.5,3.4,0.009,1372332.0,1372332.0,10272,0,0,0,L,1122011218,1,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564621230,714003.00
07/31/2019 21:00,2,0.203,ACTIVE,213.96,336.04,60.054,1564621204,"201051344000633","174011545737251",26.24,24.50,0,329.13,342.35,5.4,3.3,0.004,1369023.5,1369023.5,10280,0,0,0,L,1122011218,1,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564621231,714004.00
07/31/2019 21:00,2,0.219,ACTIVE,213.74,333.63,60.038,1564621204,"201051344000955","174011545737251",26.38,23.30,0,328.52,339.95,5.9,3.8,0.013,1396998.0,1396998.0,10272,0,0,0,L,1122011218,1,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564621232,714005.00
07/31/2019 21:00,2,0.201,ACTIVE,213.74,334.54,60.022,1564621204,"201051344000648","174011545737251",25.62,24.00,0,330.33,340.55,5.3,3.2,0.009,1382518.5,1382518.5,10255,0,0,0,L,1122011218,1,121.55,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564621233,714006.00
07/31/2019 21:00,2,0.174,ACTIVE,213.74,334.84,60.033,1564621204,"201051344000645","174011545737251",26.08,25.80,0,330.03,339.95,4.6,2.5,0.004,1388343.0,1388343.0,10263,0,0,0,L,1122011218,1,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564621234,714007.00
07/31/2019 21:00,2,0.178,ACTIVE,213.51,334.84,60.038,1564621204,"201051344000569","174011545737251",28.09,26.00,0,329.73,339.95,5.1,3.0,0.009,1405620.9,1405620.9,10257,0,0,0,L,1122011218,1,121.55,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564621235,714008.00
07/31/2019 21:00,2,0.227,ACTIVE,213.96,337.54,60.038,1564621204,"179051228000119","174011545737251",27.35,28.80,0,329.13,344.45,6.3,4.2,0.004,191522.7,191522.7,10356,0,0,0,L,46974696,1,122.01,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564621236,714009.00
07/31/2019 21:15,2,0.189,ALERT,212.61,315.60,60.006,1564622104,"201051344000579","174011545737251",24.33,23.00,0,296.66,338.44,4.7,2.6,0.000,1407073.5,1407073.5,10266,0,0,0,L,1122011218,1,121.33,122.01,0002,17,0,0,0,0,0,0,3,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564622106,714010.00
07/31/2019 21:15,2,0.146,ACTIVE,213.29,315.60,59.996,1564622104,"201051344001025","174011545737251",25.37,22.00,0,309.29,354.67,3.8,1.7,0.000,1392518.9,1392518.9,10262,0,0,0,L,1122011218,1,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564622107,714011.00
07/31/2019 21:15,2,0.170,ALERT,213.29,296.96,59.996,1564622104,"201051344001093","174011545737251",22.11,22.00,0,295.16,338.44,3.8,1.8,0.000,1374111.9,1374111.9,10290,0,0,0,L,1122011218,1,122.01,122.23,0002,22,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564622109,714012.00
07/31/2019 21:15,2,0.156,ALERT,212.61,296.96,59.985,1564622104,"201051344000458","174011545737251",21.81,24.00,0,296.36,337.24,3.5,1.4,0.000,1387540.7,1387540.7,10255,0,0,0,L,1122011218,1,121.55,122.23,0002,21,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564622111,714013.00
07/31/2019 21:15,2,0.166,ALERT,213.29,313.80,60.006,1564622104,"201051344000890","174011545737251",24.73,22.30,0,296.06,338.44,4.2,2.1,0.000,1389379.7,1389379.7,10264,0,0,0,L,1122011218,1,122.23,121.55,0002,21,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564622113,714014.00
07/31/2019 21:15,2,0.107,ALERT,212.61,296.36,60.012,1564622104,"201051344000988","174011545737251",18.11,23.00,0,292.76,338.44,2.0,0.0,0.000,1051389.2,1051389.2,10252,0,0,0,L,1122011218,1,121.10,122.46,0002,20,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564622115,714015.00
07/31/2019 21:15,2,0.158,ALERT,213.74,297.26,60.006,1564622104,"201051344000582","174011545737251",21.37,22.30,0,296.36,338.74,3.4,1.4,0.000,1366420.1,1366420.1,10256,0,0,0,L,1122011218,1,122.23,122.68,0002,21,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564622117,714016.00
07/31/2019 21:15,2,0.160,ALERT,212.61,300.87,60.001,1564622104,"201051344000868","174011545737251",23.40,23.30,0,296.36,336.64,3.8,1.7,0.000,1374447.1,1374447.1,10253,0,0,0,L,1122011218,1,121.10,122.68,0002,21,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564622118,714017.00
07/31/2019 21:15,2,0.146,ALERT,213.06,296.66,60.001,1564622104,"201051344000576","174011545737251",21.65,23.80,0,295.76,337.84,3.2,1.2,0.000,1390335.5,1390335.5,10282,0,0,0,L,1122011218,1,121.55,122.01,0002,21,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564622120,714018.00
07/31/2019 21:15,2,0.143,ALERT,212.61,299.07,60.017,1564622104,"201051344001158","174011545737251",23.52,23.00,0,295.16,337.24,3.4,1.3,0.000,1367824.2,1367824.2,10252,0,0,0,L,1122011218,1,121.10,122.01,0002,23,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564622122,714019.00
07/31/2019 21:15,2,0.146,ALERT,213.29,296.06,60.028,1564622104,"201051344000917","174011545737251",22.64,22.80,0,294.26,337.84,3.4,1.3,0.000,1383684.2,1383684.2,10289,0,0,0,L,1122011218,1,121.78,122.46,0002,20,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564622124,714020.00
07/31/2019 21:15,2,0.168,ALERT,213.29,295.46,60.038,1564622104,"201051344000417","174011545737251",17.89,21.80,0,294.86,339.04,3.0,1.0,0.000,1091916.5,1091916.5,10281,0,0,0,L,1122011218,1,121.78,122.23,0002,19,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564622126,714021.00
07/31/2019 21:15,2,0.139,ACTIVE,213.51,296.36,60.012,1564622104,"201051344000685","174011545737251",21.27,21.80,0,295.46,338.74,3.0,1.0,0.000,1389588.2,1389588.2,10270,0,0,0,L,1122011218,1,122.68,122.23,0002,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564622128,714022.00
07/31/2019 21:15,2,0.146,ALERT,213.29,296.36,60.006,1564622104,"201051344000651","174011545737251",23.06,22.30,0,295.16,338.44,3.4,1.4,0.000,1384174.5,1384174.5,10263,0,0,0,L,1122011218,1,122.46,121.78,0002,20,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564622130,714023.00
07/31/2019 21:15,2,0.145,ALERT,212.16,303.58,60.006,1564622104,"201051344000594","174011545737251",24.31,23.30,0,295.76,336.94,3.5,1.5,0.000,1393882.6,1393882.6,10262,0,0,0,L,1122011218,1,120.88,122.01,0002,19,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564622132,714024.00
07/31/2019 21:15,2,0.162,ALERT,212.38,296.66,60.006,1564622104,"201051344000469","174011545737251",23.93,23.00,0,294.56,336.94,3.9,1.9,0.000,1374212.8,1374212.8,10272,0,0,0,L,1122011218,1,120.42,122.46,0002,20,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564622133,714025.00
07/31/2019 21:15,2,0.180,ALERT,213.29,313.80,60.028,1564622104,"201051344000585","174011545737251",24.57,22.30,0,295.76,339.65,4.5,2.4,0.000,1400024.7,1400024.7,10257,0,0,0,L,1122011218,1,121.78,122.23,0002,18,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564622135,714026.00
07/31/2019 21:15,2,0.139,ALERT,212.83,296.36,60.001,1564622104,"201051344000853","174011545737251",22.84,23.80,0,296.06,339.04,3.2,1.2,0.000,1396908.5,1396908.5,10269,0,0,0,L,1122011218,1,121.55,122.46,0002,24,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564622137,714027.00
07/31/2019 21:15,2,0.141,ALERT,213.29,297.26,60.017,1564622104,"201051344001145","174011545737251",23.04,21.30,0,295.46,338.74,3.3,1.3,0.000,1398495.3,1398495.3,10289,0,0,0,L,1122011218,1,122.01,121.78,0002,21,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564622139,714028.00
07/31/2019 21:15,2,0.160,ALERT,213.06,296.66,60.017,1564622104,"201051344000438","174011545737251",23.42,22.00,0,295.16,338.74,3.8,1.7,0.000,1392014.1,1392014.1,10260,0,0,0,L,1122011218,1,122.23,122.01,0002,21,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564622141,714029.00
07/31/2019 21:15,2,0.174,ALERT,212.83,313.50,59.996,1564622104,"201051344001135","174011545737251",25.09,22.50,0,296.36,337.54,4.5,2.4,0.000,1379767.0,1379767.0,10255,0,0,0,L,1122011218,1,122.01,121.55,0002,21,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564622142,714030.00
07/31/2019 21:15,2,0.172,ALERT,212.61,302.37,60.001,1564622104,"201051344000983","174011545737251",23.95,23.80,0,296.36,337.24,4.2,2.1,0.000,1395174.7,1395174.7,10261,0,0,0,L,1122011218,1,121.10,122.23,0002,23,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564622144,714031.00
07/31/2019 21:15,2,0.156,ALERT,213.29,296.36,59.969,1564622104,"201051344001203","174011545737251",22.94,22.00,0,295.16,339.65,3.6,1.6,0.000,1387906.3,1387906.3,10277,0,0,0,L,1122011218,1,122.46,121.55,0002,20,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564622146,714032.00
07/31/2019 21:15,2,0.152,ALERT,213.06,296.96,60.012,1564622104,"201051344001230","174011545737251",21.39,21.50,0,295.76,336.64,3.3,1.3,0.000,1382213.5,1382213.5,10305,0,0,0,L,1122011218,1,122.23,121.55,0002,19,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564622148,714033.00
07/31/2019 21:15,2,0.170,ALERT,212.61,296.06,60.001,1564622104,"201051344000646","174011545737251",21.67,22.00,0,294.56,338.14,3.7,1.7,0.000,1376249.4,1376249.4,10277,0,0,0,L,1122011218,1,121.78,121.55,0002,20,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564622150,714034.00
07/31/2019 21:15,2,0.156,ALERT,212.61,296.06,60.043,1564622104,"201051344000867","174011545737251",23.48,24.00,0,294.86,336.64,3.7,1.7,0.000,1372332.6,1372332.6,10273,0,0,0,L,1122011218,1,121.33,122.01,0002,22,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564622152,714035.00
07/31/2019 21:15,2,0.160,ALERT,212.83,295.76,59.990,1564622104,"201051344000633","174011545737251",21.47,23.30,0,293.06,338.44,3.5,1.5,0.000,1369024.1,1369024.1,10281,0,0,0,L,1122011218,1,121.55,122.46,0002,23,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564622154,714036.00
07/31/2019 21:15,2,0.172,ALERT,212.61,296.36,60.001,1564622104,"201051344000955","174011545737251",22.20,22.50,0,295.46,338.44,3.9,1.8,0.000,1396998.7,1396998.7,10273,0,0,0,L,1122011218,1,121.33,121.78,0002,20,0,0,0,0,0,0,2,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564622156,714037.00
07/31/2019 21:15,2,0.160,ALERT,212.61,295.46,60.006,1564622104,"201051344000648","174011545737251",21.25,22.80,0,294.26,337.84,3.5,1.4,0.000,1382519.1,1382519.1,10256,0,0,0,L,1122011218,1,120.88,122.46,0002,20,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564622158,714038.00
07/31/2019 21:15,2,0.137,ALERT,212.83,296.06,60.001,1564622104,"201051344000645","174011545737251",22.20,24.30,0,294.86,337.24,3.1,1.1,0.000,1388343.4,1388343.4,10264,0,0,0,L,1122011218,1,121.55,122.46,0002,22,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564622159,714039.00
07/31/2019 21:15,2,0.146,ALERT,212.38,297.26,60.001,1564622104,"201051344000569","174011545737251",23.78,24.50,0,296.06,337.54,3.6,1.5,0.000,1405621.5,1405621.5,10258,0,0,0,L,1122011218,1,120.65,122.23,0002,22,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564622161,714040.00
07/31/2019 21:15,2,0.189,ALERT,212.61,295.46,60.001,1564622104,"179051228000119","174011545737251",23.82,26.50,0,293.36,342.35,4.6,2.5,0.000,191523.6,191523.6,10357,0,0,0,L,46974696,1,121.10,122.68,0000,24,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564622163,714041.00
07/31/2019 21:30,2,0.096,ALERT,212.38,296.36,60.038,1564623004,"201051344000579","174011545737251",26.48,21.50,0,295.16,316.80,2.6,0.6,0.000,1407073.8,1407073.8,10268,0,0,0,L,1122011218,1,120.88,122.01,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,168,0,0,0,0,0,0,0,0,0,0,0,1564623006,714042.00
07/31/2019 21:30,2,0.068,ALERT,213.29,296.06,60.049,1564623004,"201051344001025","174011545737251",26.56,20.70,0,294.26,317.10,1.8,0.0,0.000,1392519.0,1392519.0,10263,0,0,0,L,1122011218,1,121.78,122.01,0100,17,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,164,0,0,0,0,0,0,0,0,0,0,0,1564623008,714043.00
07/31/2019 21:30,2,0.096,ALERT,213.29,296.66,60.038,1564623004,"201051344001093","174011545737251",25.21,21.30,0,294.56,297.87,2.5,0.5,0.000,1374112.1,1374112.1,10292,0,0,0,L,1122011218,1,122.01,122.01,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,209,0,0,0,0,0,0,0,0,0,0,0,1564623010,714044.00
07/31/2019 21:30,2,0.068,ALERT,212.38,295.76,60.043,1564623004,"201051344000458","174011545737251",25.86,22.30,0,294.86,299.07,1.8,0.0,0.000,1387540.8,1387540.8,10257,0,0,0,L,1122011218,1,121.10,122.46,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,168,0,0,0,0,0,0,0,0,0,0,0,1564623012,714045.00
07/31/2019 21:30,2,0.098,ALERT,213.29,296.96,60.049,1564623004,"201051344000890","174011545737251",26.30,21.30,0,295.16,314.70,2.6,0.6,0.000,1389379.9,1389379.9,10266,0,0,0,L,1122011218,1,122.23,121.33,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,176,0,0,0,0,0,0,0,0,0,0,0,1564623014,714046.00
07/31/2019 21:30,2,0.051,ALERT,212.38,296.06,60.038,1564623004,"201051344000988","174011545737251",16.88,21.50,0,292.16,298.17,0.9,0.0,0.000,1051389.2,1051389.2,10254,0,0,0,L,1122011218,1,120.88,122.46,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,176,0,0,0,0,0,0,0,0,0,0,0,1564623015,714047.00
07/31/2019 21:30,2,0.061,ALERT,213.74,297.57,60.043,1564623004,"201051344000582","174011545737251",26.04,21.30,0,295.46,298.47,1.6,0.0,0.000,1366420.2,1366420.2,10258,0,0,0,L,1122011218,1,122.23,122.23,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,182,0,0,0,0,0,0,0,0,0,0,0,1564623017,714048.00
07/31/2019 21:30,2,0.080,ALERT,212.16,296.36,60.054,1564623004,"201051344000868","174011545737251",25.74,21.80,0,295.16,301.17,2.1,0.1,0.000,1374447.2,1374447.2,10255,0,0,0,L,1122011218,1,120.65,122.68,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,185,0,0,0,0,0,0,0,0,0,0,0,1564623019,714049.00
07/31/2019 21:30,2,0.064,ALERT,212.83,296.36,60.038,1564623004,"201051344000576","174011545737251",25.01,22.30,0,294.56,298.17,1.6,0.0,0.000,1390335.6,1390335.6,10284,0,0,0,L,1122011218,1,121.10,122.23,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,192,0,0,0,0,0,0,0,0,0,0,0,1564623021,714050.00
07/31/2019 21:30,2,0.057,ALERT,212.38,295.46,60.043,1564623004,"201051344001158","174011545737251",25.96,21.50,0,293.96,305.38,1.5,0.0,0.000,1367824.3,1367824.3,10254,0,0,0,L,1122011218,1,120.88,122.01,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,182,0,0,0,0,0,0,0,0,0,0,0,1564623023,714051.00
07/31/2019 21:30,2,0.066,ALERT,213.29,296.06,60.059,1564623004,"201051344000917","174011545737251",25.37,21.50,0,293.06,297.26,1.8,0.0,0.000,1383684.3,1383684.3,10291,0,0,0,L,1122011218,1,122.01,122.01,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,215,0,0,0,0,0,0,0,0,0,0,0,1564623025,714052.00
07/31/2019 21:30,2,0.105,ALERT,213.29,295.76,60.043,1564623004,"201051344000417","174011545737251",16.30,20.70,0,293.96,297.26,1.8,0.0,0.000,1091916.6,1091916.6,10283,0,0,0,L,1122011218,1,121.78,121.78,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,192,0,0,0,0,0,0,0,0,0,0,0,1564623026,714053.00
07/31/2019 21:30,2,0.045,ALERT,213.29,296.36,60.043,1564623004,"201051344000685","174011545737251",25.82,20.30,0,294.56,297.57,1.2,0.0,0.000,1389588.3,1389588.3,10272,0,0,0,L,1122011218,1,122.68,121.55,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,192,0,0,0,0,0,0,0,0,0,0,0,1564623028,714054.00
07/31/2019 21:30,2,0.055,ALERT,213.29,295.46,60.043,1564623004,"201051344000651","174011545737251",25.96,20.70,0,294.26,297.26,1.4,0.0,0.000,1384174.6,1384174.6,10265,0,0,0,L,1122011218,1,122.46,121.55,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1564623030,714055.00
07/31/2019 21:30,2,0.068,ALERT,212.16,296.06,60.043,1564623004,"201051344000594","174011545737251",26.46,21.80,0,294.26,303.58,1.9,0.0,0.000,1393882.7,1393882.7,10264,0,0,0,L,1122011218,1,120.88,122.01,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,185,0,0,0,0,0,0,0,0,0,0,0,1564623032,714056.00
07/31/2019 21:30,2,0.074,ALERT,212.38,295.46,60.054,1564623004,"201051344000469","174011545737251",25.39,21.30,0,293.66,297.87,1.9,0.0,0.000,1374213.0,1374213.0,10274,0,0,0,L,1122011218,1,120.42,122.46,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,180,0,0,0,0,0,0,0,0,0,0,0,1564623034,714057.00
07/31/2019 21:30,2,0.094,ALERT,213.29,296.36,60.049,1564623004,"201051344000585","174011545737251",26.20,21.00,0,293.96,314.10,2.5,0.5,0.000,1400025.0,1400025.0,10259,0,0,0,L,1122011218,1,121.55,122.23,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1564623036,714058.00
07/31/2019 21:30,2,0.057,ALERT,213.06,295.76,60.049,1564623004,"201051344000853","174011545737251",26.38,22.00,0,294.56,298.17,1.5,0.0,0.000,1396908.5,1396908.5,10271,0,0,0,L,1122011218,1,121.55,122.46,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,196,0,0,0,0,0,0,0,0,0,0,0,1564623038,714059.00
07/31/2019 21:30,2,0.068,ALERT,213.29,296.06,60.038,1564623004,"201051344001145","174011545737251",25.78,20.00,0,295.16,298.47,1.8,0.0,0.000,1398495.4,1398495.4,10291,0,0,0,L,1122011218,1,122.01,122.01,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,216,0,0,0,0,0,0,0,0,0,0,0,1564623040,714060.00
07/31/2019 21:30,2,0.074,ALERT,213.29,296.06,60.049,1564623004,"201051344000438","174011545737251",25.94,20.70,0,294.86,297.87,1.9,0.0,0.000,1392014.2,1392014.2,10262,0,0,0,L,1122011218,1,122.23,122.01,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,191,0,0,0,0,0,0,0,0,0,0,0,1564623041,714061.00
07/31/2019 21:30,2,0.092,ALERT,212.83,296.06,60.038,1564623004,"201051344001135","174011545737251",26.40,21.00,0,294.56,316.80,2.5,0.5,0.000,1379767.3,1379767.3,10257,0,0,0,L,1122011218,1,121.78,121.55,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,180,0,0,0,0,0,0,0,0,0,0,0,1564623043,714062.00
07/31/2019 21:30,2,0.092,ALERT,212.38,296.06,60.043,1564623004,"201051344000983","174011545737251",25.80,22.30,0,295.16,302.98,2.4,0.4,0.000,1395175.0,1395175.0,10263,0,0,0,L,1122011218,1,121.10,122.23,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,188,0,0,0,0,0,0,0,0,0,0,0,1564623045,714063.00
07/31/2019 21:30,2,0.072,ALERT,213.29,295.76,60.070,1564623004,"201051344001203","174011545737251",25.27,21.00,0,294.56,299.37,1.9,0.0,0.000,1387906.4,1387906.4,10279,0,0,0,L,1122011218,1,122.46,121.55,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,203,0,0,0,0,0,0,0,0,0,0,0,1564623047,714064.00
07/31/2019 21:30,2,0.078,ALERT,213.06,296.36,60.043,1564623004,"201051344001230","174011545737251",24.99,20.30,0,294.86,298.17,2.0,0.0,0.000,1382213.6,1382213.6,10307,0,0,0,L,1122011218,1,122.23,121.55,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,244,0,0,0,0,0,0,0,0,0,0,0,1564623049,714065.00
07/31/2019 21:30,2,0.062,ALERT,212.83,296.06,60.038,1564623004,"201051344000646","174011545737251",25.35,20.70,0,293.96,297.26,1.6,0.0,0.000,1376249.5,1376249.5,10279,0,0,0,L,1122011218,1,122.01,121.55,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,188,0,0,0,0,0,0,0,0,0,0,0,1564623051,714066.00
07/31/2019 21:30,2,0.082,ALERT,212.61,295.46,60.043,1564623004,"201051344000867","174011545737251",25.03,22.80,0,294.26,298.17,2.1,0.1,0.000,1372332.8,1372332.8,10275,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,199,0,0,0,0,0,0,0,0,0,0,0,1564623052,714067.00
07/31/2019 21:30,2,0.068,ALERT,213.06,295.16,60.043,1564623004,"201051344000633","174011545737251",25.58,21.80,0,292.76,296.96,1.8,0.0,0.000,1369024.2,1369024.2,10283,0,0,0,L,1122011218,1,121.55,122.68,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,204,0,0,0,0,0,0,0,0,0,0,0,1564623054,714068.00
07/31/2019 21:30,2,0.080,ALERT,212.83,296.06,60.059,1564623004,"201051344000955","174011545737251",25.76,21.00,0,294.56,297.57,2.1,0.1,0.000,1396998.9,1396998.9,10275,0,0,0,L,1122011218,1,121.33,121.78,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,192,0,0,0,0,0,0,0,0,0,0,0,1564623056,714069.00
07/31/2019 21:30,2,0.070,ALERT,212.61,295.16,60.038,1564623004,"201051344000648","174011545737251",25.88,21.50,0,294.26,297.87,1.9,0.0,0.000,1382519.2,1382519.2,10258,0,0,0,L,1122011218,1,120.65,122.68,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,199,0,0,0,0,0,0,0,0,0,0,0,1564623058,714070.00
07/31/2019 21:30,2,0.045,ALERT,212.83,295.76,60.043,1564623004,"201051344000645","174011545737251",26.12,23.00,0,294.56,297.57,1.2,0.0,0.000,1388343.5,1388343.5,10266,0,0,0,L,1122011218,1,121.33,122.46,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,191,0,0,0,0,0,0,0,0,0,0,0,1564623060,714071.00
07/31/2019 21:30,2,0.074,ALERT,212.38,296.06,60.049,1564623004,"201051344000569","174011545737251",26.12,22.50,0,295.16,298.47,2.0,0.0,0.000,1405621.6,1405621.6,10260,0,0,0,L,1122011218,1,120.65,122.46,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1564623061,714072.00
07/31/2019 21:30,2,0.000,ALERT,212.61,295.16,60.043,1564623004,"179051228000119","174011545737251",0.00,24.80,0,292.76,296.96,0.0,0.0,0.000,191523.9,191523.9,10359,0,0,0,L,46974696,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564623063,714073.00
07/31/2019 21:45,2,0.000,ALERT,212.16,296.36,60.028,1564623904,"201051344000579","174011545737251",0.00,20.30,0,294.56,302.37,0.0,0.0,0.000,1407073.8,1407073.8,10270,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1564623906,714074.00
07/31/2019 21:45,2,0.000,ALERT,212.61,294.86,60.006,1564623904,"201051344001025","174011545737251",0.00,19.50,0,293.96,304.18,0.0,0.0,0.000,1392519.0,1392519.0,10265,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1564623908,714075.00
07/31/2019 21:45,2,0.000,ALERT,212.83,295.46,60.017,1564623904,"201051344001093","174011545737251",0.00,20.00,0,294.56,304.18,0.0,0.0,0.000,1374112.1,1374112.1,10294,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1564623910,714076.00
07/31/2019 21:45,2,0.000,ALERT,212.16,295.76,60.022,1564623904,"201051344000458","174011545737251",0.00,21.30,0,293.66,302.98,0.0,0.0,0.000,1387540.8,1387540.8,10259,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1564623912,714077.00
07/31/2019 21:45,2,0.000,ALERT,212.61,295.76,60.022,1564623904,"201051344000890","174011545737251",0.00,20.00,0,295.16,305.38,0.0,0.0,0.000,1389379.9,1389379.9,10268,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1564623914,714078.00
07/31/2019 21:45,2,0.000,ALERT,211.93,295.46,60.022,1564623904,"201051344000988","174011545737251",0.00,20.30,0,291.55,301.17,0.0,0.0,0.000,1051389.2,1051389.2,10256,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1564623916,714079.00
07/31/2019 21:45,2,0.000,ALERT,213.06,296.06,60.028,1564623904,"201051344000582","174011545737251",0.00,19.80,0,295.16,305.38,0.0,0.0,0.000,1366420.2,1366420.2,10260,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1564623918,714080.00
07/31/2019 21:45,2,0.000,ALERT,212.16,296.36,60.012,1564623904,"201051344000868","174011545737251",0.00,20.30,0,294.26,302.98,0.0,0.0,0.000,1374447.2,1374447.2,10257,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1564623919,714081.00
07/31/2019 21:45,2,0.000,ALERT,212.61,295.76,60.017,1564623904,"201051344000576","174011545737251",0.00,21.00,0,293.96,301.77,0.0,0.0,0.000,1390335.6,1390335.6,10286,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1564623921,714082.00
07/31/2019 21:45,2,0.000,ALERT,212.16,295.16,60.028,1564623904,"201051344001158","174011545737251",0.00,20.00,0,293.06,300.87,0.0,0.0,0.000,1367824.3,1367824.3,10256,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1564623923,714083.00
07/31/2019 21:45,2,0.000,ALERT,212.61,294.86,60.012,1564623904,"201051344000917","174011545737251",0.00,20.30,0,293.06,303.88,0.0,0.0,0.000,1383684.3,1383684.3,10293,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1564623925,714084.00
07/31/2019 21:45,2,0.000,ALERT,212.83,294.86,60.001,1564623904,"201051344000417","174011545737251",0.00,19.80,0,293.66,304.18,0.0,0.0,0.000,1091916.6,1091916.6,10285,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1564623927,714085.00
07/31/2019 21:45,2,0.000,ALERT,212.83,295.46,59.975,1564623904,"201051344000685","174011545737251",0.00,19.50,0,293.96,305.38,0.0,0.0,0.000,1389588.3,1389588.3,10274,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1564623929,714086.00
07/31/2019 21:45,2,0.000,ALERT,212.61,294.86,60.012,1564623904,"201051344000651","174011545737251",0.00,19.30,0,293.96,303.28,0.0,0.0,0.000,1384174.6,1384174.6,10267,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1564623931,714087.00
07/31/2019 21:45,2,0.000,ALERT,211.93,296.36,59.990,1564623904,"201051344000594","174011545737251",0.00,21.00,0,293.66,302.68,0.0,0.0,0.000,1393882.7,1393882.7,10266,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1564623933,714088.00
07/31/2019 21:45,2,0.000,ALERT,212.16,295.16,60.012,1564623904,"201051344000469","174011545737251",0.00,19.80,0,292.76,301.17,0.0,0.0,0.000,1374213.0,1374213.0,10276,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1564623935,714089.00
07/31/2019 21:45,2,0.000,ALERT,212.61,295.46,59.985,1564623904,"201051344000585","174011545737251",0.00,19.80,0,293.66,304.18,0.0,0.0,0.000,1400025.0,1400025.0,10261,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1564623936,714090.00
07/31/2019 21:45,2,0.000,ALERT,212.61,295.46,59.996,1564623904,"201051344000853","174011545737251",0.00,20.70,0,293.66,302.07,0.0,0.0,0.000,1396908.5,1396908.5,10273,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1564623938,714091.00
07/31/2019 21:45,2,0.000,ALERT,212.83,295.76,60.012,1564623904,"201051344001145","174011545737251",0.00,19.00,0,294.86,305.38,0.0,0.0,0.000,1398495.4,1398495.4,10293,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1564623940,714092.00
07/31/2019 21:45,2,0.000,ALERT,212.61,295.46,60.017,1564623904,"201051344000438","174011545737251",0.00,19.30,0,294.56,304.48,0.0,0.0,0.000,1392014.2,1392014.2,10264,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1564623942,714093.00
07/31/2019 21:45,2,0.000,ALERT,212.16,295.16,60.012,1564623904,"201051344001135","174011545737251",0.00,19.80,0,294.26,303.88,0.0,0.0,0.000,1379767.3,1379767.3,10259,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1564623944,714094.00
07/31/2019 21:45,2,0.000,ALERT,211.93,295.76,60.006,1564623904,"201051344000983","174011545737251",0.00,21.00,0,293.96,302.68,0.0,0.0,0.000,1395175.0,1395175.0,10265,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1564623946,714095.00
07/31/2019 21:45,2,0.000,ALERT,212.61,295.16,59.980,1564623904,"201051344001203","174011545737251",0.00,19.80,0,294.26,305.38,0.0,0.0,0.000,1387906.4,1387906.4,10281,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1564623947,714096.00
07/31/2019 21:45,2,0.000,ALERT,212.38,295.46,60.012,1564623904,"201051344001230","174011545737251",0.00,19.30,0,294.26,305.38,0.0,0.0,0.000,1382213.6,1382213.6,10309,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564623949,714097.00
07/31/2019 21:45,2,0.000,ALERT,212.16,295.16,60.012,1564623904,"201051344000646","174011545737251",0.00,19.80,0,293.06,304.48,0.0,0.0,0.000,1376249.5,1376249.5,10281,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1564623951,714098.00
07/31/2019 21:45,2,0.000,ALERT,212.38,295.46,60.017,1564623904,"201051344000867","174011545737251",0.00,21.50,0,293.36,302.68,0.0,0.0,0.000,1372332.8,1372332.8,10277,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1564623953,714099.00
07/31/2019 21:45,2,0.000,ALERT,212.61,295.16,60.017,1564623904,"201051344000633","174011545737251",0.00,20.30,0,291.85,301.77,0.0,0.0,0.000,1369024.2,1369024.2,10285,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1564623955,714100.00
07/31/2019 21:45,2,0.000,ALERT,211.93,295.16,60.033,1564623904,"201051344000955","174011545737251",0.00,19.80,0,293.96,304.48,0.0,0.0,0.000,1396998.9,1396998.9,10277,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1564623957,714101.00
07/31/2019 21:45,2,0.000,ALERT,212.16,295.16,60.006,1564623904,"201051344000648","174011545737251",0.00,20.30,0,293.36,302.37,0.0,0.0,0.000,1382519.2,1382519.2,10260,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1564623958,714102.00
07/31/2019 21:45,2,0.000,ALERT,212.38,295.46,60.033,1564623904,"201051344000645","174011545737251",0.00,21.50,0,293.66,302.07,0.0,0.0,0.000,1388343.5,1388343.5,10268,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1564623960,714103.00
07/31/2019 21:45,2,0.000,ALERT,212.16,296.06,60.022,1564623904,"201051344000569","174011545737251",0.00,21.30,0,294.56,302.68,0.0,0.0,0.000,1405621.6,1405621.6,10262,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1564623962,714104.00
07/31/2019 21:45,2,0.000,ALERT,212.16,295.16,60.012,1564623904,"179051228000119","174011545737251",0.00,23.30,0,291.85,301.17,0.0,0.0,0.000,191523.9,191523.9,10361,0,0,0,L,46974696,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564623964,714105.00
07/31/2019 22:00,2,0.000,ALERT,211.03,295.16,60.043,1564624805,"201051344000579","174011545737251",0.00,19.30,0,293.66,298.17,0.0,0.0,0.000,1407073.8,1407073.8,10272,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564624807,714106.00
07/31/2019 22:00,2,0.000,ALERT,211.03,294.56,60.043,1564624805,"201051344001025","174011545737251",0.00,18.70,0,292.16,297.57,0.0,0.0,0.000,1392519.0,1392519.0,10267,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564624809,714107.00
07/31/2019 22:00,2,0.000,ALERT,211.25,295.16,60.054,1564624805,"201051344001093","174011545737251",0.00,19.30,0,292.46,296.96,0.0,0.0,0.000,1374112.1,1374112.1,10296,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564624811,714108.00
07/31/2019 22:00,2,0.000,ALERT,211.03,294.56,60.017,1564624805,"201051344000458","174011545737251",0.00,20.00,0,293.06,298.17,0.0,0.0,0.000,1387540.8,1387540.8,10261,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564624812,714109.00
07/31/2019 22:00,2,0.000,ALERT,211.03,295.46,60.022,1564624805,"201051344000890","174011545737251",0.00,19.30,0,293.06,297.87,0.0,0.0,0.000,1389379.9,1389379.9,10270,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564624814,714110.00
07/31/2019 22:00,2,0.000,ALERT,211.03,294.56,60.033,1564624805,"201051344000988","174011545737251",0.00,19.30,0,290.65,297.26,0.0,0.0,0.000,1051389.2,1051389.2,10258,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564624816,714111.00
07/31/2019 22:00,2,0.000,ALERT,211.48,295.46,60.028,1564624805,"201051344000582","174011545737251",0.00,19.00,0,293.36,297.87,0.0,0.0,0.000,1366420.2,1366420.2,10262,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564624818,714112.00
07/31/2019 22:00,2,0.000,ALERT,211.03,294.86,60.049,1564624805,"201051344000868","174011545737251",0.00,19.50,0,293.66,298.17,0.0,0.0,0.000,1374447.2,1374447.2,10259,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564624820,714113.00
07/31/2019 22:00,2,0.000,ALERT,211.48,295.16,60.043,1564624805,"201051344000576","174011545737251",0.00,19.80,0,293.06,297.57,0.0,0.0,0.000,1390335.6,1390335.6,10288,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564624821,714114.00
07/31/2019 22:00,2,0.000,ALERT,211.03,294.26,60.049,1564624805,"201051344001158","174011545737251",0.00,19.00,0,292.46,296.96,0.0,0.0,0.000,1367824.3,1367824.3,10258,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564624823,714115.00
07/31/2019 22:00,2,0.000,ALERT,211.25,294.56,60.043,1564624805,"201051344000917","174011545737251",0.00,19.50,0,291.25,296.36,0.0,0.0,0.000,1383684.3,1383684.3,10295,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564624825,714116.00
07/31/2019 22:00,2,0.000,ALERT,211.25,294.26,60.049,1564624805,"201051344000417","174011545737251",0.00,19.30,0,291.85,296.36,0.0,0.0,0.000,1091916.6,1091916.6,10287,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564624827,714117.00
07/31/2019 22:00,2,0.000,ALERT,211.48,294.56,60.049,1564624805,"201051344000685","174011545737251",0.00,18.70,0,292.46,296.96,0.0,0.0,0.000,1389588.3,1389588.3,10276,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564624829,714118.00
07/31/2019 22:00,2,0.000,ALERT,211.48,294.26,60.043,1564624805,"201051344000651","174011545737251",0.00,18.30,0,291.85,296.66,0.0,0.0,0.000,1384174.6,1384174.6,10269,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564624831,714119.00
07/31/2019 22:00,2,0.000,ALERT,211.03,295.16,60.043,1564624805,"201051344000594","174011545737251",0.00,19.80,0,292.76,297.87,0.0,0.0,0.000,1393882.7,1393882.7,10268,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564624833,714120.00
07/31/2019 22:00,2,0.000,ALERT,211.25,294.56,60.038,1564624805,"201051344000469","174011545737251",0.00,18.70,0,292.16,296.96,0.0,0.0,0.000,1374213.0,1374213.0,10278,0,0,0,L,1122011218,1,119.75,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564624835,714121.00
07/31/2019 22:00,2,0.000,ALERT,211.48,295.16,60.070,1564624805,"201051344000585","174011545737251",0.00,19.00,0,291.85,297.26,0.0,0.0,0.000,1400025.0,1400025.0,10263,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564624837,714122.00
07/31/2019 22:00,2,0.000,ALERT,211.70,294.56,60.043,1564624805,"201051344000853","174011545737251",0.00,19.30,0,293.06,297.57,0.0,0.0,0.000,1396908.5,1396908.5,10275,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564624838,714123.00
07/31/2019 22:00,2,0.000,ALERT,211.48,295.46,60.070,1564624805,"201051344001145","174011545737251",0.00,18.30,0,293.06,297.87,0.0,0.0,0.000,1398495.4,1398495.4,10295,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564624840,714124.00
07/31/2019 22:00,2,0.000,ALERT,211.25,295.16,60.038,1564624805,"201051344000438","174011545737251",0.00,18.30,0,292.76,297.26,0.0,0.0,0.000,1392014.2,1392014.2,10266,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564624842,714125.00
07/31/2019 22:00,2,0.000,ALERT,210.80,295.16,60.043,1564624805,"201051344001135","174011545737251",0.00,18.70,0,292.46,297.57,0.0,0.0,0.000,1379767.3,1379767.3,10261,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564624844,714126.00
07/31/2019 22:00,2,0.000,ALERT,210.80,294.56,60.043,1564624805,"201051344000983","174011545737251",0.00,19.50,0,293.36,297.87,0.0,0.0,0.000,1395175.0,1395175.0,10267,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564624846,714127.00
07/31/2019 22:00,2,0.000,ALERT,211.25,294.86,60.070,1564624805,"201051344001203","174011545737251",0.00,19.00,0,292.46,298.77,0.0,0.0,0.000,1387906.4,1387906.4,10283,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564624847,714128.00
07/31/2019 22:00,2,0.000,ALERT,211.03,295.46,60.038,1564624805,"201051344001230","174011545737251",0.00,18.70,0,292.76,297.57,0.0,0.0,0.000,1382213.6,1382213.6,10311,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564624849,714129.00
07/31/2019 22:00,2,0.000,ALERT,210.57,294.56,60.038,1564624805,"201051344000646","174011545737251",0.00,18.70,0,291.85,296.66,0.0,0.0,0.000,1376249.5,1376249.5,10283,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564624851,714130.00
07/31/2019 22:00,2,0.000,ALERT,211.25,294.56,60.038,1564624805,"201051344000867","174011545737251",0.00,20.30,0,293.06,297.87,0.0,0.0,0.000,1372332.8,1372332.8,10279,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564624853,714131.00
07/31/2019 22:00,2,0.000,ALERT,211.48,294.26,60.070,1564624805,"201051344000633","174011545737251",0.00,19.30,0,291.25,296.96,0.0,0.0,0.000,1369024.2,1369024.2,10287,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564624855,714132.00
07/31/2019 22:00,2,0.000,ALERT,210.57,295.16,60.038,1564624805,"201051344000955","174011545737251",0.00,19.00,0,292.46,296.96,0.0,0.0,0.000,1396998.9,1396998.9,10279,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564624857,714133.00
07/31/2019 22:00,2,0.000,ALERT,211.25,293.96,60.049,1564624805,"201051344000648","174011545737251",0.00,19.30,0,292.46,297.57,0.0,0.0,0.000,1382519.2,1382519.2,10262,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564624858,714134.00
07/31/2019 22:00,2,0.000,ALERT,211.48,294.56,60.038,1564624805,"201051344000645","174011545737251",0.00,20.30,0,293.06,297.26,0.0,0.0,0.000,1388343.5,1388343.5,10270,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564624860,714135.00
07/31/2019 22:00,2,0.000,ALERT,211.03,295.16,60.043,1564624805,"201051344000569","174011545737251",0.00,19.80,0,293.66,298.17,0.0,0.0,0.000,1405621.6,1405621.6,10264,0,0,0,L,1122011218,1,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564624862,714136.00
07/31/2019 22:00,2,0.000,ALERT,211.25,293.96,60.033,1564624805,"179051228000119","174011545737251",0.00,22.00,0,291.55,296.96,0.0,0.0,0.000,191523.9,191523.9,10363,0,0,0,L,46974696,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564624864,714137.00
07/31/2019 22:15,2,0.000,ALERT,212.38,296.66,60.017,1564625704,"201051344000579","174011545737251",0.00,18.70,0,293.36,298.17,0.0,0.0,0.000,1407073.8,1407073.8,10274,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564625706,714138.00
07/31/2019 22:15,2,0.000,ALERT,213.74,296.66,60.006,1564625704,"201051344001025","174011545737251",0.00,17.80,0,292.46,299.37,0.0,0.0,0.000,1392519.0,1392519.0,10269,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564625708,714139.00
07/31/2019 22:15,2,0.000,ALERT,213.74,297.26,60.028,1564625704,"201051344001093","174011545737251",0.00,18.70,0,293.06,298.77,0.0,0.0,0.000,1374112.1,1374112.1,10298,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564625710,714140.00
07/31/2019 22:15,2,0.000,ALERT,212.16,296.06,60.012,1564625704,"201051344000458","174011545737251",0.00,19.30,0,292.46,298.17,0.0,0.0,0.000,1387540.8,1387540.8,10263,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564625712,714141.00
07/31/2019 22:15,2,0.000,ALERT,213.51,297.87,59.975,1564625704,"201051344000890","174011545737251",0.00,18.70,0,293.36,299.67,0.0,0.0,0.000,1389379.9,1389379.9,10272,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564625713,714142.00
07/31/2019 22:15,2,0.000,ALERT,212.16,295.76,60.043,1564625704,"201051344000988","174011545737251",0.00,18.30,0,290.05,297.26,0.0,0.0,0.000,1051389.2,1051389.2,10260,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564625715,714143.00
07/31/2019 22:15,2,0.000,ALERT,213.96,298.17,60.049,1564625704,"201051344000582","174011545737251",0.00,18.30,0,293.36,299.37,0.0,0.0,0.000,1366420.2,1366420.2,10264,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564625717,714144.00
