ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/31/2019 22:15,2,0.000,ALERT,212.16,296.66,59.969,1564625704,"201051344000868","174011545737251",0.00,18.70,0,293.06,298.47,0.0,0.0,0.000,1374447.2,1374447.2,10261,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564625719,714145.00
07/31/2019 22:15,2,0.000,ALERT,212.83,296.66,60.017,1564625704,"201051344000576","174011545737251",0.00,19.00,0,292.76,297.57,0.0,0.0,0.000,1390335.6,1390335.6,10290,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564625721,714146.00
07/31/2019 22:15,2,0.000,ALERT,212.16,295.76,60.017,1564625704,"201051344001158","174011545737251",0.00,18.00,0,291.85,297.26,0.0,0.0,0.000,1367824.3,1367824.3,10260,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564625723,714147.00
07/31/2019 22:15,2,0.000,ALERT,213.74,296.96,60.012,1564625704,"201051344000917","174011545737251",0.00,19.00,0,291.55,298.17,0.0,0.0,0.000,1383684.3,1383684.3,10297,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564625725,714148.00
07/31/2019 22:15,2,0.000,ALERT,213.74,296.66,59.975,1564625704,"201051344000417","174011545737251",0.00,18.30,0,291.85,298.17,0.0,0.0,0.000,1091916.6,1091916.6,10289,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564625727,714149.00
07/31/2019 22:15,2,0.000,ALERT,214.19,297.26,59.990,1564625704,"201051344000685","174011545737251",0.00,18.00,0,292.46,298.77,0.0,0.0,0.000,1389588.3,1389588.3,10278,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564625729,714150.00
07/31/2019 22:15,2,0.000,ALERT,213.96,296.66,60.006,1564625704,"201051344000651","174011545737251",0.00,17.50,0,292.46,298.17,0.0,0.0,0.000,1384174.6,1384174.6,10271,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564625730,714151.00
07/31/2019 22:15,2,0.000,ALERT,212.38,296.66,60.054,1564625704,"201051344000594","174011545737251",0.00,19.00,0,292.46,298.17,0.0,0.0,0.000,1393882.7,1393882.7,10270,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564625732,714152.00
07/31/2019 22:15,2,0.000,ALERT,212.38,295.46,60.022,1564625704,"201051344000469","174011545737251",0.00,17.80,0,291.55,297.26,0.0,0.0,0.000,1374213.0,1374213.0,10280,0,0,0,L,1122011218,1,120.42,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564625734,714153.00
07/31/2019 22:15,2,0.000,ALERT,213.51,296.66,60.038,1564625704,"201051344000585","174011545737251",0.00,18.70,0,292.46,298.77,0.0,0.0,0.000,1400025.0,1400025.0,10265,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564625736,714154.00
07/31/2019 22:15,2,0.000,ALERT,212.83,296.06,59.975,1564625704,"201051344000853","174011545737251",0.00,18.30,0,292.46,297.87,0.0,0.0,0.000,1396908.5,1396908.5,10277,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564625738,714155.00
07/31/2019 22:15,2,0.000,ALERT,213.96,297.57,60.017,1564625704,"201051344001145","174011545737251",0.00,17.80,0,293.36,299.37,0.0,0.0,0.000,1398495.4,1398495.4,10297,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564625740,714156.00
07/31/2019 22:15,2,0.000,ALERT,213.74,296.96,60.012,1564625704,"201051344000438","174011545737251",0.00,17.80,0,293.36,299.07,0.0,0.0,0.000,1392014.2,1392014.2,10268,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564625741,714157.00
07/31/2019 22:15,2,0.000,ALERT,213.29,296.96,60.022,1564625704,"201051344001135","174011545737251",0.00,18.00,0,292.46,299.37,0.0,0.0,0.000,1379767.3,1379767.3,10263,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564625743,714158.00
07/31/2019 22:15,2,0.000,ALERT,212.38,296.06,60.022,1564625704,"201051344000983","174011545737251",0.00,18.70,0,293.06,298.17,0.0,0.0,0.000,1395175.0,1395175.0,10269,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564625745,714159.00
07/31/2019 22:15,2,0.000,ALERT,213.74,296.66,60.017,1564625704,"201051344001203","174011545737251",0.00,18.30,0,292.76,300.27,0.0,0.0,0.000,1387906.4,1387906.4,10285,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564625747,714160.00
07/31/2019 22:15,2,0.000,ALERT,213.29,297.26,60.054,1564625704,"201051344001230","174011545737251",0.00,18.00,0,293.06,299.07,0.0,0.0,0.000,1382213.6,1382213.6,10313,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564625749,714161.00
07/31/2019 22:15,2,0.000,ALERT,213.06,296.66,60.065,1564625704,"201051344000646","174011545737251",0.00,18.00,0,292.16,298.47,0.0,0.0,0.000,1376249.5,1376249.5,10285,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564625751,714162.00
07/31/2019 22:15,2,0.000,ALERT,212.38,295.46,60.022,1564625704,"201051344000867","174011545737251",0.00,19.50,0,292.46,298.17,0.0,0.0,0.000,1372332.8,1372332.8,10281,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564625753,714163.00
07/31/2019 22:15,2,0.000,ALERT,212.61,295.46,60.012,1564625704,"201051344000633","174011545737251",0.00,18.30,0,290.95,296.96,0.0,0.0,0.000,1369024.2,1369024.2,10289,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564625755,714164.00
07/31/2019 22:15,2,0.000,ALERT,213.06,296.66,60.017,1564625704,"201051344000955","174011545737251",0.00,18.00,0,292.76,298.47,0.0,0.0,0.000,1396998.9,1396998.9,10281,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564625756,714165.00
07/31/2019 22:15,2,0.000,ALERT,212.38,295.16,60.043,1564625704,"201051344000648","174011545737251",0.00,18.30,0,292.46,297.57,0.0,0.0,0.000,1382519.2,1382519.2,10264,0,0,0,L,1122011218,1,120.42,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564625758,714166.00
07/31/2019 22:15,2,0.000,ALERT,212.61,295.76,60.022,1564625704,"201051344000645","174011545737251",0.00,19.50,0,292.76,297.57,0.0,0.0,0.000,1388343.5,1388343.5,10272,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564625760,714167.00
07/31/2019 22:15,2,0.000,ALERT,212.16,296.36,60.022,1564625704,"201051344000569","174011545737251",0.00,19.00,0,293.66,298.47,0.0,0.0,0.000,1405621.6,1405621.6,10266,0,0,0,L,1122011218,1,120.42,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564625762,714168.00
07/31/2019 22:15,2,0.000,ALERT,212.38,295.16,60.028,1564625704,"179051228000119","174011545737251",0.00,21.00,0,290.95,296.96,0.0,0.0,0.000,191523.9,191523.9,10365,0,0,0,L,46974696,1,120.65,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564625764,714169.00
07/31/2019 22:30,2,0.000,ALERT,212.61,297.57,60.017,1564626604,"201051344000579","174011545737251",0.00,18.00,0,294.26,298.77,0.0,0.0,0.000,1407073.8,1407073.8,10276,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564626606,714170.00
07/31/2019 22:30,2,0.000,ALERT,213.74,296.66,60.012,1564626604,"201051344001025","174011545737251",0.00,17.50,0,293.96,299.67,0.0,0.0,0.000,1392519.0,1392519.0,10271,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564626608,714171.00
07/31/2019 22:30,2,0.000,ALERT,213.74,297.87,60.012,1564626604,"201051344001093","174011545737251",0.00,18.30,0,294.26,298.77,0.0,0.0,0.000,1374112.1,1374112.1,10300,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564626610,714172.00
07/31/2019 22:30,2,0.000,ALERT,212.61,296.96,60.033,1564626604,"201051344000458","174011545737251",0.00,18.30,0,293.96,298.77,0.0,0.0,0.000,1387540.8,1387540.8,10265,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564626611,714173.00
07/31/2019 22:30,2,0.000,ALERT,213.74,298.17,60.059,1564626604,"201051344000890","174011545737251",0.00,18.00,0,295.16,299.67,0.0,0.0,0.000,1389379.9,1389379.9,10274,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564626613,714174.00
07/31/2019 22:30,2,0.000,ALERT,212.61,296.66,60.017,1564626604,"201051344000988","174011545737251",0.00,17.80,0,291.55,297.87,0.0,0.0,0.000,1051389.2,1051389.2,10262,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564626615,714175.00
07/31/2019 22:30,2,0.000,ALERT,214.19,298.47,60.017,1564626604,"201051344000582","174011545737251",0.00,17.50,0,295.16,299.67,0.0,0.0,0.000,1366420.2,1366420.2,10266,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564626617,714176.00
07/31/2019 22:30,2,0.000,ALERT,212.61,297.26,60.022,1564626604,"201051344000868","174011545737251",0.00,18.00,0,294.26,298.77,0.0,0.0,0.000,1374447.2,1374447.2,10263,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564626619,714177.00
07/31/2019 22:30,2,0.000,ALERT,213.29,297.26,60.012,1564626604,"201051344000576","174011545737251",0.00,18.00,0,293.96,298.17,0.0,0.0,0.000,1390335.6,1390335.6,10292,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564626621,714178.00
07/31/2019 22:30,2,0.000,ALERT,212.83,296.36,60.033,1564626604,"201051344001158","174011545737251",0.00,17.50,0,293.36,297.57,0.0,0.0,0.000,1367824.3,1367824.3,10262,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564626622,714179.00
07/31/2019 22:30,2,0.000,ALERT,213.96,297.57,60.017,1564626604,"201051344000917","174011545737251",0.00,18.30,0,293.06,298.17,0.0,0.0,0.000,1383684.3,1383684.3,10299,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564626624,714180.00
07/31/2019 22:30,2,0.000,ALERT,213.96,297.26,60.043,1564626604,"201051344000417","174011545737251",0.00,18.00,0,293.66,298.17,0.0,0.0,0.000,1091916.6,1091916.6,10291,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564626626,714181.00
07/31/2019 22:30,2,0.000,ALERT,214.19,297.87,60.022,1564626604,"201051344000685","174011545737251",0.00,17.50,0,294.26,298.77,0.0,0.0,0.000,1389588.3,1389588.3,10280,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564626628,714182.00
07/31/2019 22:30,2,0.000,ALERT,213.96,297.26,60.033,1564626604,"201051344000651","174011545737251",0.00,17.00,0,293.96,298.47,0.0,0.0,0.000,1384174.6,1384174.6,10273,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564626630,714183.00
07/31/2019 22:30,2,0.000,ALERT,212.61,297.57,60.022,1564626604,"201051344000594","174011545737251",0.00,18.30,0,293.66,298.77,0.0,0.0,0.000,1393882.7,1393882.7,10272,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564626632,714184.00
07/31/2019 22:30,2,0.000,ALERT,212.83,296.66,60.017,1564626604,"201051344000469","174011545737251",0.00,17.30,0,292.46,297.87,0.0,0.0,0.000,1374213.0,1374213.0,10282,0,0,0,L,1122011218,1,120.88,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564626634,714185.00
07/31/2019 22:30,2,0.000,ALERT,214.19,298.17,60.017,1564626604,"201051344000585","174011545737251",0.00,18.00,0,293.96,299.07,0.0,0.0,0.000,1400025.0,1400025.0,10267,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564626636,714186.00
07/31/2019 22:30,2,0.000,ALERT,213.51,296.96,60.070,1564626604,"201051344000853","174011545737251",0.00,17.50,0,293.66,298.47,0.0,0.0,0.000,1396908.5,1396908.5,10279,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564626638,714187.00
07/31/2019 22:30,2,0.000,ALERT,214.41,298.17,60.017,1564626604,"201051344001145","174011545737251",0.00,17.30,0,294.86,299.97,0.0,0.0,0.000,1398495.4,1398495.4,10299,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564626640,714188.00
07/31/2019 22:30,2,0.000,ALERT,214.19,297.87,60.033,1564626604,"201051344000438","174011545737251",0.00,17.30,0,294.56,299.37,0.0,0.0,0.000,1392014.2,1392014.2,10270,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564626641,714189.00
07/31/2019 22:30,2,0.000,ALERT,213.74,297.87,60.043,1564626604,"201051344001135","174011545737251",0.00,17.50,0,294.56,299.67,0.0,0.0,0.000,1379767.3,1379767.3,10265,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564626643,714190.00
07/31/2019 22:30,2,0.000,ALERT,212.83,297.26,60.012,1564626604,"201051344000983","174011545737251",0.00,18.00,0,293.96,298.77,0.0,0.0,0.000,1395175.0,1395175.0,10271,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564626645,714191.00
07/31/2019 22:30,2,0.000,ALERT,213.74,297.26,60.017,1564626604,"201051344001203","174011545737251",0.00,17.80,0,294.26,300.87,0.0,0.0,0.000,1387906.4,1387906.4,10287,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564626647,714192.00
07/31/2019 22:30,2,0.000,ALERT,213.96,298.17,60.038,1564626604,"201051344001230","174011545737251",0.00,17.50,0,294.56,299.37,0.0,0.0,0.000,1382213.6,1382213.6,10315,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564626649,714193.00
07/31/2019 22:30,2,0.000,ALERT,213.51,297.57,60.017,1564626604,"201051344000646","174011545737251",0.00,17.50,0,293.36,298.77,0.0,0.0,0.000,1376249.5,1376249.5,10287,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564626650,714194.00
07/31/2019 22:30,2,0.000,ALERT,213.29,296.96,60.022,1564626604,"201051344000867","174011545737251",0.00,18.70,0,293.66,298.77,0.0,0.0,0.000,1372332.8,1372332.8,10283,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564626652,714195.00
07/31/2019 22:30,2,0.000,ALERT,213.29,296.66,59.990,1564626604,"201051344000633","174011545737251",0.00,17.80,0,291.85,297.57,0.0,0.0,0.000,1369024.2,1369024.2,10291,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564626654,714196.00
07/31/2019 22:30,2,0.000,ALERT,213.29,297.87,60.017,1564626604,"201051344000955","174011545737251",0.00,17.50,0,294.26,298.77,0.0,0.0,0.000,1396998.9,1396998.9,10283,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564626656,714197.00
07/31/2019 22:30,2,0.000,ALERT,212.83,296.06,60.028,1564626604,"201051344000648","174011545737251",0.00,17.80,0,293.06,298.47,0.0,0.0,0.000,1382519.2,1382519.2,10266,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564626658,714198.00
07/31/2019 22:30,2,0.000,ALERT,213.06,296.36,60.022,1564626604,"201051344000645","174011545737251",0.00,18.70,0,293.66,298.17,0.0,0.0,0.000,1388343.5,1388343.5,10274,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564626660,714199.00
07/31/2019 22:30,2,0.000,ALERT,212.83,297.26,60.022,1564626604,"201051344000569","174011545737251",0.00,18.00,0,294.26,299.07,0.0,0.0,0.000,1405621.6,1405621.6,10268,0,0,0,L,1122011218,1,120.65,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564626661,714200.00
07/31/2019 22:30,2,0.000,ALERT,213.06,296.06,60.017,1564626604,"179051228000119","174011545737251",0.00,20.00,0,291.85,297.57,0.0,0.0,0.000,191523.9,191523.9,10367,0,0,0,L,46974696,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564626663,714201.00
07/31/2019 22:45,2,0.000,ALERT,211.93,296.66,60.038,1564627504,"201051344000579","174011545737251",0.00,17.80,0,295.46,299.07,0.0,0.0,0.000,1407073.8,1407073.8,10278,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564627507,714202.00
07/31/2019 22:45,2,0.000,ALERT,211.93,295.16,60.033,1564627504,"201051344001025","174011545737251",0.00,17.00,0,293.96,299.67,0.0,0.0,0.000,1392519.0,1392519.0,10273,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564627508,714203.00
07/31/2019 22:45,2,0.000,ALERT,212.16,295.76,60.028,1564627504,"201051344001093","174011545737251",0.00,17.80,0,294.56,299.07,0.0,0.0,0.000,1374112.1,1374112.1,10302,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564627510,714204.00
07/31/2019 22:45,2,0.000,ALERT,211.93,296.36,60.070,1564627504,"201051344000458","174011545737251",0.00,18.00,0,294.86,299.37,0.0,0.0,0.000,1387540.8,1387540.8,10267,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564627512,714205.00
07/31/2019 22:45,2,0.000,ALERT,211.93,296.06,60.012,1564627504,"201051344000890","174011545737251",0.00,17.80,0,295.16,299.97,0.0,0.0,0.000,1389379.9,1389379.9,10276,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564627514,714206.00
07/31/2019 22:45,2,0.000,ALERT,211.93,296.06,60.038,1564627504,"201051344000988","174011545737251",0.00,17.50,0,292.16,298.17,0.0,0.0,0.000,1051389.2,1051389.2,10264,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564627516,714207.00
07/31/2019 22:45,2,0.000,ALERT,212.38,296.66,60.075,1564627504,"201051344000582","174011545737251",0.00,17.30,0,295.46,299.67,0.0,0.0,0.000,1366420.2,1366420.2,10268,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564627517,714208.00
07/31/2019 22:45,2,0.000,ALERT,211.93,296.66,60.038,1564627504,"201051344000868","174011545737251",0.00,17.50,0,295.46,299.07,0.0,0.0,0.000,1374447.2,1374447.2,10265,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564627519,714209.00
07/31/2019 22:45,2,0.000,ALERT,212.61,296.66,60.043,1564627504,"201051344000576","174011545737251",0.00,17.50,0,294.86,298.47,0.0,0.0,0.000,1390335.6,1390335.6,10294,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564627521,714210.00
07/31/2019 22:45,2,0.000,ALERT,212.16,296.06,60.038,1564627504,"201051344001158","174011545737251",0.00,17.30,0,294.26,297.87,0.0,0.0,0.000,1367824.3,1367824.3,10264,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564627523,714211.00
07/31/2019 22:45,2,0.000,ALERT,212.16,295.16,60.033,1564627504,"201051344000917","174011545737251",0.00,17.80,0,293.36,298.47,0.0,0.0,0.000,1383684.3,1383684.3,10301,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564627525,714212.00
07/31/2019 22:45,2,0.000,ALERT,212.38,295.16,60.033,1564627504,"201051344000417","174011545737251",0.00,17.50,0,293.96,298.47,0.0,0.0,0.000,1091916.6,1091916.6,10293,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564627527,714213.00
07/31/2019 22:45,2,0.000,ALERT,212.38,295.76,60.028,1564627504,"201051344000685","174011545737251",0.00,17.30,0,294.56,299.07,0.0,0.0,0.000,1389588.3,1389588.3,10282,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564627528,714214.00
07/31/2019 22:45,2,0.000,ALERT,212.16,294.86,60.022,1564627504,"201051344000651","174011545737251",0.00,16.30,0,294.26,298.77,0.0,0.0,0.000,1384174.6,1384174.6,10275,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564627530,714215.00
07/31/2019 22:45,2,0.000,ALERT,211.93,297.26,60.033,1564627504,"201051344000594","174011545737251",0.00,17.80,0,294.56,298.77,0.0,0.0,0.000,1393882.7,1393882.7,10274,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564627532,714216.00
07/31/2019 22:45,2,0.000,ALERT,212.16,296.36,60.022,1564627504,"201051344000469","174011545737251",0.00,16.70,0,293.66,298.17,0.0,0.0,0.000,1374213.0,1374213.0,10284,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564627534,714217.00
07/31/2019 22:45,2,0.000,ALERT,212.16,296.06,59.980,1564627504,"201051344000585","174011545737251",0.00,17.50,0,294.26,299.37,0.0,0.0,0.000,1400025.0,1400025.0,10269,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564627536,714218.00
07/31/2019 22:45,2,0.000,ALERT,212.83,296.36,60.017,1564627504,"201051344000853","174011545737251",0.00,17.30,0,295.16,298.77,0.0,0.0,0.000,1396908.5,1396908.5,10281,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564627538,714219.00
07/31/2019 22:45,2,0.000,ALERT,212.38,296.06,60.022,1564627504,"201051344001145","174011545737251",0.00,17.00,0,295.16,299.97,0.0,0.0,0.000,1398495.4,1398495.4,10301,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564627540,714220.00
07/31/2019 22:45,2,0.000,ALERT,212.16,295.76,60.065,1564627504,"201051344000438","174011545737251",0.00,17.00,0,294.86,299.67,0.0,0.0,0.000,1392014.2,1392014.2,10272,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564627541,714221.00
07/31/2019 22:45,2,0.000,ALERT,211.70,295.46,60.017,1564627504,"201051344001135","174011545737251",0.00,17.00,0,294.86,299.67,0.0,0.0,0.000,1379767.3,1379767.3,10267,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564627543,714222.00
07/31/2019 22:45,2,0.000,ALERT,212.16,296.36,60.028,1564627504,"201051344000983","174011545737251",0.00,17.50,0,295.16,299.37,0.0,0.0,0.000,1395175.0,1395175.0,10273,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564627545,714223.00
07/31/2019 22:45,2,0.000,ALERT,212.16,295.16,60.022,1564627504,"201051344001203","174011545737251",0.00,17.30,0,294.56,300.87,0.0,0.0,0.000,1387906.4,1387906.4,10289,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564627547,714224.00
07/31/2019 22:45,2,0.000,ALERT,211.93,295.76,59.980,1564627504,"201051344001230","174011545737251",0.00,17.30,0,294.86,299.37,0.0,0.0,0.000,1382213.6,1382213.6,10317,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564627549,714225.00
07/31/2019 22:45,2,0.000,ALERT,211.70,295.16,60.022,1564627504,"201051344000646","174011545737251",0.00,17.30,0,293.66,298.77,0.0,0.0,0.000,1376249.5,1376249.5,10289,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564627551,714226.00
07/31/2019 22:45,2,0.000,ALERT,212.38,296.06,60.022,1564627504,"201051344000867","174011545737251",0.00,18.00,0,294.56,299.07,0.0,0.0,0.000,1372332.8,1372332.8,10285,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564627552,714227.00
07/31/2019 22:45,2,0.000,ALERT,212.61,295.76,60.017,1564627504,"201051344000633","174011545737251",0.00,17.30,0,293.06,297.87,0.0,0.0,0.000,1369024.2,1369024.2,10293,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564627554,714228.00
07/31/2019 22:45,2,0.000,ALERT,211.48,295.76,60.012,1564627504,"201051344000955","174011545737251",0.00,17.30,0,294.56,299.07,0.0,0.0,0.000,1396998.9,1396998.9,10285,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564627556,714229.00
07/31/2019 22:45,2,0.000,ALERT,212.38,295.76,60.022,1564627504,"201051344000648","174011545737251",0.00,17.00,0,294.26,298.47,0.0,0.0,0.000,1382519.2,1382519.2,10268,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564627558,714230.00
07/31/2019 22:45,2,0.000,ALERT,212.61,296.66,60.022,1564627504,"201051344000645","174011545737251",0.00,18.00,0,294.26,298.17,0.0,0.0,0.000,1388343.5,1388343.5,10276,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564627560,714231.00
07/31/2019 22:45,2,0.000,ALERT,212.16,296.96,60.054,1564627504,"201051344000569","174011545737251",0.00,17.50,0,295.16,299.07,0.0,0.0,0.000,1405621.6,1405621.6,10270,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564627562,714232.00
07/31/2019 22:45,2,0.000,ALERT,212.38,296.06,60.028,1564627504,"179051228000119","174011545737251",0.00,19.50,0,292.76,297.87,0.0,0.0,0.000,191523.9,191523.9,10369,0,0,0,L,46974696,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564627563,714233.00
07/31/2019 23:00,2,0.000,ALERT,213.06,298.17,60.022,1564628404,"201051344000579","174011545737251",0.00,17.50,0,294.86,299.37,0.0,0.0,0.000,1407073.8,1407073.8,10280,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564628406,714234.00
07/31/2019 23:00,2,0.000,ALERT,213.96,297.57,60.033,1564628404,"201051344001025","174011545737251",0.00,16.70,0,293.36,299.37,0.0,0.0,0.000,1392519.0,1392519.0,10275,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564628408,714235.00
07/31/2019 23:00,2,0.000,ALERT,214.19,297.87,60.022,1564628404,"201051344001093","174011545737251",0.00,17.50,0,293.66,298.77,0.0,0.0,0.000,1374112.1,1374112.1,10304,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564628410,714236.00
07/31/2019 23:00,2,0.000,ALERT,213.06,297.57,60.028,1564628404,"201051344000458","174011545737251",0.00,17.50,0,294.26,299.37,0.0,0.0,0.000,1387540.8,1387540.8,10269,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564628412,714237.00
07/31/2019 23:00,2,0.000,ALERT,213.96,298.47,60.028,1564628404,"201051344000890","174011545737251",0.00,17.50,0,294.26,299.97,0.0,0.0,0.000,1389379.9,1389379.9,10278,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564628414,714238.00
07/31/2019 23:00,2,0.000,ALERT,213.06,297.57,60.012,1564628404,"201051344000988","174011545737251",0.00,17.00,0,291.85,298.47,0.0,0.0,0.000,1051389.2,1051389.2,10266,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564628415,714239.00
07/31/2019 23:00,2,0.000,ALERT,214.64,298.77,60.017,1564628404,"201051344000582","174011545737251",0.00,16.70,0,294.56,299.67,0.0,0.0,0.000,1366420.2,1366420.2,10270,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564628417,714240.00
07/31/2019 23:00,2,0.000,ALERT,213.29,298.47,60.033,1564628404,"201051344000868","174011545737251",0.00,17.00,0,295.16,299.37,0.0,0.0,0.000,1374447.2,1374447.2,10267,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564628419,714241.00
07/31/2019 23:00,2,0.000,ALERT,213.74,298.17,60.022,1564628404,"201051344000576","174011545737251",0.00,17.00,0,294.26,299.07,0.0,0.0,0.000,1390335.6,1390335.6,10296,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564628421,714242.00
07/31/2019 23:00,2,0.000,ALERT,213.29,297.26,60.022,1564628404,"201051344001158","174011545737251",0.00,16.70,0,293.66,298.17,0.0,0.0,0.000,1367824.3,1367824.3,10266,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564628423,714243.00
07/31/2019 23:00,2,0.000,ALERT,214.41,297.57,60.022,1564628404,"201051344000917","174011545737251",0.00,17.50,0,292.46,298.47,0.0,0.0,0.000,1383684.3,1383684.3,10303,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564628424,714244.00
07/31/2019 23:00,2,0.000,ALERT,214.41,297.57,60.022,1564628404,"201051344000417","174011545737251",0.00,17.30,0,293.06,298.47,0.0,0.0,0.000,1091916.6,1091916.6,10295,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564628426,714245.00
07/31/2019 23:00,2,0.000,ALERT,214.64,298.17,60.017,1564628404,"201051344000685","174011545737251",0.00,17.00,0,293.66,299.07,0.0,0.0,0.000,1389588.3,1389588.3,10284,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564628429,714246.00
07/31/2019 23:00,2,0.000,ALERT,214.41,297.26,59.996,1564628404,"201051344000651","174011545737251",0.00,16.00,0,293.06,298.77,0.0,0.0,0.000,1384174.6,1384174.6,10277,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564628431,714247.00
07/31/2019 23:00,2,0.000,ALERT,213.06,298.47,60.022,1564628404,"201051344000594","174011545737251",0.00,17.50,0,293.96,299.37,0.0,0.0,0.000,1393882.7,1393882.7,10276,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564628432,714248.00
07/31/2019 23:00,2,0.000,ALERT,213.51,297.57,60.028,1564628404,"201051344000469","174011545737251",0.00,16.30,0,293.66,298.47,0.0,0.0,0.000,1374213.0,1374213.0,10286,0,0,0,L,1122011218,1,120.88,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564628434,714249.00
07/31/2019 23:00,2,0.000,ALERT,214.41,298.47,60.022,1564628404,"201051344000585","174011545737251",0.00,17.30,0,293.36,299.37,0.0,0.0,0.000,1400025.0,1400025.0,10271,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564628436,714250.00
07/31/2019 23:00,2,0.000,ALERT,213.74,297.57,60.012,1564628404,"201051344000853","174011545737251",0.00,16.70,0,294.26,299.07,0.0,0.0,0.000,1396908.5,1396908.5,10283,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564628438,714251.00
07/31/2019 23:00,2,0.000,ALERT,214.64,298.47,59.985,1564628404,"201051344001145","174011545737251",0.00,16.70,0,294.26,299.97,0.0,0.0,0.000,1398495.4,1398495.4,10303,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564628440,714252.00
07/31/2019 23:00,2,0.000,ALERT,214.41,298.17,59.985,1564628404,"201051344000438","174011545737251",0.00,16.70,0,293.66,299.37,0.0,0.0,0.000,1392014.2,1392014.2,10274,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564628442,714253.00
07/31/2019 23:00,2,0.000,ALERT,213.96,298.17,60.017,1564628404,"201051344001135","174011545737251",0.00,16.70,0,293.66,299.67,0.0,0.0,0.000,1379767.3,1379767.3,10269,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564628443,714254.00
07/31/2019 23:00,2,0.000,ALERT,213.51,298.17,60.043,1564628404,"201051344000983","174011545737251",0.00,17.00,0,294.86,299.37,0.0,0.0,0.000,1395175.0,1395175.0,10275,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564628445,714255.00
07/31/2019 23:00,2,0.000,ALERT,214.41,297.87,60.017,1564628404,"201051344001203","174011545737251",0.00,17.00,0,293.66,300.87,0.0,0.0,0.000,1387906.4,1387906.4,10291,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564628447,714256.00
07/31/2019 23:00,2,0.000,ALERT,214.41,298.47,60.054,1564628404,"201051344001230","174011545737251",0.00,17.00,0,293.96,299.37,0.0,0.0,0.000,1382213.6,1382213.6,10319,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564628449,714257.00
07/31/2019 23:00,2,0.000,ALERT,213.96,297.87,60.028,1564628404,"201051344000646","174011545737251",0.00,17.00,0,292.76,298.77,0.0,0.0,0.000,1376249.5,1376249.5,10291,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564628451,714258.00
07/31/2019 23:00,2,0.000,ALERT,213.74,297.57,60.022,1564628404,"201051344000867","174011545737251",0.00,17.50,0,293.96,299.37,0.0,0.0,0.000,1372332.8,1372332.8,10287,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564628453,714259.00
07/31/2019 23:00,2,0.000,ALERT,213.74,297.26,60.028,1564628404,"201051344000633","174011545737251",0.00,17.00,0,292.76,298.17,0.0,0.0,0.000,1369024.2,1369024.2,10295,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564628455,714260.00
07/31/2019 23:00,2,0.000,ALERT,213.96,297.87,60.028,1564628404,"201051344000955","174011545737251",0.00,17.00,0,293.66,299.07,0.0,0.0,0.000,1396998.9,1396998.9,10287,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564628456,714261.00
07/31/2019 23:00,2,0.000,ALERT,213.51,296.96,60.022,1564628404,"201051344000648","174011545737251",0.00,16.30,0,293.96,299.07,0.0,0.0,0.000,1382519.2,1382519.2,10270,0,0,0,L,1122011218,1,121.10,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564628458,714262.00
07/31/2019 23:00,2,0.000,ALERT,213.29,296.96,60.022,1564628404,"201051344000645","174011545737251",0.00,17.50,0,294.56,298.77,0.0,0.0,0.000,1388343.5,1388343.5,10278,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564628460,714263.00
07/31/2019 23:00,2,0.000,ALERT,213.29,298.17,59.980,1564628404,"201051344000569","174011545737251",0.00,17.00,0,295.16,299.67,0.0,0.0,0.000,1405621.6,1405621.6,10272,0,0,0,L,1122011218,1,120.88,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564628462,714264.00
07/31/2019 23:00,2,0.000,ALERT,213.51,297.26,60.022,1564628404,"179051228000119","174011545737251",0.00,18.70,0,292.76,298.17,0.0,0.0,0.000,191523.9,191523.9,10371,0,0,0,L,46974696,1,121.33,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564628464,714265.00
07/31/2019 23:15,2,0.000,ALERT,212.83,298.17,60.038,1564629304,"201051344000579","174011545737251",0.00,17.00,0,285.24,299.67,0.0,0.0,0.000,1407073.8,1407073.8,10282,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564629306,714266.00
07/31/2019 23:15,2,0.000,ALERT,213.29,296.96,60.043,1564629304,"201051344001025","174011545737251",0.00,16.30,0,285.54,299.97,0.0,0.0,0.000,1392519.0,1392519.0,10277,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564629308,714267.00
07/31/2019 23:15,2,0.000,ALERT,213.51,297.57,60.006,1564629304,"201051344001093","174011545737251",0.00,17.30,0,286.14,299.37,0.0,0.0,0.000,1374112.1,1374112.1,10306,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564629310,714268.00
07/31/2019 23:15,2,0.000,ALERT,212.83,297.57,60.028,1564629304,"201051344000458","174011545737251",0.00,17.30,0,284.64,299.97,0.0,0.0,0.000,1387540.8,1387540.8,10271,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564629312,714269.00
07/31/2019 23:15,2,0.000,ALERT,213.51,297.87,60.038,1564629304,"201051344000890","174011545737251",0.00,17.00,0,286.74,300.27,0.0,0.0,0.000,1389379.9,1389379.9,10280,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564629314,714270.00
07/31/2019 23:15,2,0.000,ALERT,212.83,297.57,60.065,1564629304,"201051344000988","174011545737251",0.00,16.70,0,282.24,299.07,0.0,0.0,0.000,1051389.2,1051389.2,10268,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564629316,714271.00
07/31/2019 23:15,2,0.000,ALERT,213.96,298.47,60.070,1564629304,"201051344000582","174011545737251",0.00,16.30,0,287.05,300.27,0.0,0.0,0.000,1366420.2,1366420.2,10272,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564629318,714272.00
07/31/2019 23:15,2,0.000,ALERT,212.83,298.17,60.038,1564629304,"201051344000868","174011545737251",0.00,16.70,0,285.24,299.97,0.0,0.0,0.000,1374447.2,1374447.2,10269,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564629320,714273.00
07/31/2019 23:15,2,0.000,ALERT,213.29,298.17,60.033,1564629304,"201051344000576","174011545737251",0.00,16.70,0,284.94,299.37,0.0,0.0,0.000,1390335.6,1390335.6,10298,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564629321,714274.00
07/31/2019 23:15,2,0.000,ALERT,212.83,297.26,60.043,1564629304,"201051344001158","174011545737251",0.00,16.30,0,284.04,298.77,0.0,0.0,0.000,1367824.3,1367824.3,10268,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564629323,714275.00
07/31/2019 23:15,2,0.000,ALERT,213.51,296.96,60.038,1564629304,"201051344000917","174011545737251",0.00,17.30,0,284.94,298.77,0.0,0.0,0.000,1383684.3,1383684.3,10305,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564629325,714276.00
07/31/2019 23:15,2,0.000,ALERT,213.51,296.66,60.070,1564629304,"201051344000417","174011545737251",0.00,17.00,0,285.54,298.77,0.0,0.0,0.000,1091916.6,1091916.6,10297,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564629327,714277.00
07/31/2019 23:15,2,0.000,ALERT,213.74,297.26,60.028,1564629304,"201051344000685","174011545737251",0.00,16.30,0,286.14,299.37,0.0,0.0,0.000,1389588.3,1389588.3,10286,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564629329,714278.00
07/31/2019 23:15,2,0.000,ALERT,213.29,296.66,60.043,1564629304,"201051344000651","174011545737251",0.00,15.80,0,285.54,299.07,0.0,0.0,0.000,1384174.6,1384174.6,10279,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564629331,714279.00
07/31/2019 23:15,2,0.000,ALERT,212.83,298.17,60.038,1564629304,"201051344000594","174011545737251",0.00,17.30,0,284.64,299.67,0.0,0.0,0.000,1393882.7,1393882.7,10278,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564629333,714280.00
07/31/2019 23:15,2,0.000,ALERT,213.06,297.57,60.038,1564629304,"201051344000469","174011545737251",0.00,16.00,0,283.74,298.77,0.0,0.0,0.000,1374213.0,1374213.0,10288,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564629334,714281.00
07/31/2019 23:15,2,0.000,ALERT,213.51,297.57,60.033,1564629304,"201051344000585","174011545737251",0.00,17.00,0,285.84,299.37,0.0,0.0,0.000,1400025.0,1400025.0,10273,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564629336,714282.00
07/31/2019 23:15,2,0.000,ALERT,213.51,297.57,60.049,1564629304,"201051344000853","174011545737251",0.00,16.30,0,284.34,299.37,0.0,0.0,0.000,1396908.5,1396908.5,10285,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564629338,714283.00
07/31/2019 23:15,2,0.000,ALERT,213.74,297.87,60.043,1564629304,"201051344001145","174011545737251",0.00,16.30,0,286.44,300.27,0.0,0.0,0.000,1398495.4,1398495.4,10305,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564629340,714284.00
07/31/2019 23:15,2,0.000,ALERT,213.29,297.26,60.043,1564629304,"201051344000438","174011545737251",0.00,16.30,0,286.14,299.67,0.0,0.0,0.000,1392014.2,1392014.2,10276,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564629342,714285.00
07/31/2019 23:15,2,0.000,ALERT,213.06,297.26,60.038,1564629304,"201051344001135","174011545737251",0.00,16.30,0,286.14,299.97,0.0,0.0,0.000,1379767.3,1379767.3,10271,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564629344,714286.00
07/31/2019 23:15,2,0.000,ALERT,212.83,297.87,60.043,1564629304,"201051344000983","174011545737251",0.00,16.70,0,284.94,299.67,0.0,0.0,0.000,1395175.0,1395175.0,10277,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564629345,714287.00
07/31/2019 23:15,2,0.000,ALERT,213.51,297.26,60.049,1564629304,"201051344001203","174011545737251",0.00,16.70,0,285.84,301.17,0.0,0.0,0.000,1387906.4,1387906.4,10293,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564629347,714288.00
