ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/31/2019 23:15,2,0.000,ALERT,213.29,297.87,60.043,1564629304,"201051344001230","174011545737251",0.00,16.30,0,286.44,299.97,0.0,0.0,0.000,1382213.6,1382213.6,10321,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564629349,714289.00
07/31/2019 23:15,2,0.000,ALERT,212.83,297.26,60.049,1564629304,"201051344000646","174011545737251",0.00,16.70,0,285.54,299.07,0.0,0.0,0.000,1376249.5,1376249.5,10293,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564629351,714290.00
07/31/2019 23:15,2,0.000,ALERT,213.06,297.26,60.038,1564629304,"201051344000867","174011545737251",0.00,17.30,0,284.64,299.67,0.0,0.0,0.000,1372332.8,1372332.8,10289,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564629353,714291.00
07/31/2019 23:15,2,0.000,ALERT,213.51,296.96,60.043,1564629304,"201051344000633","174011545737251",0.00,16.70,0,283.14,298.47,0.0,0.0,0.000,1369024.2,1369024.2,10297,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564629355,714292.00
07/31/2019 23:15,2,0.000,ALERT,213.06,297.26,60.043,1564629304,"201051344000955","174011545737251",0.00,16.70,0,286.14,299.37,0.0,0.0,0.000,1396998.9,1396998.9,10289,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564629357,714293.00
07/31/2019 23:15,2,0.000,ALERT,213.06,296.66,60.043,1564629304,"201051344000648","174011545737251",0.00,16.00,0,284.04,299.37,0.0,0.0,0.000,1382519.2,1382519.2,10272,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564629358,714294.00
07/31/2019 23:15,2,0.000,ALERT,213.29,297.26,60.012,1564629304,"201051344000645","174011545737251",0.00,17.00,0,284.64,299.07,0.0,0.0,0.000,1388343.5,1388343.5,10280,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564629360,714295.00
07/31/2019 23:15,2,0.000,ALERT,212.83,297.87,60.001,1564629304,"201051344000569","174011545737251",0.00,16.70,0,285.24,299.97,0.0,0.0,0.000,1405621.6,1405621.6,10274,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564629362,714296.00
07/31/2019 23:15,2,0.000,ALERT,213.06,296.66,60.043,1564629304,"179051228000119","174011545737251",0.00,18.30,0,283.14,298.77,0.0,0.0,0.000,191523.9,191523.9,10373,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564629364,714297.00
07/31/2019 23:30,2,0.000,ALERT,213.51,298.47,60.012,1564630204,"201051344000579","174011545737251",0.00,16.70,0,296.06,299.67,0.0,0.0,0.000,1407073.8,1407073.8,10284,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564630206,714298.00
07/31/2019 23:30,2,0.000,ALERT,213.74,297.87,60.022,1564630204,"201051344001025","174011545737251",0.00,16.00,0,294.56,299.97,0.0,0.0,0.000,1392519.0,1392519.0,10279,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564630208,714299.00
07/31/2019 23:30,2,0.000,ALERT,213.96,298.47,59.996,1564630204,"201051344001093","174011545737251",0.00,17.00,0,295.16,299.07,0.0,0.0,0.000,1374112.1,1374112.1,10308,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564630209,714300.00
07/31/2019 23:30,2,0.000,ALERT,213.29,298.17,60.017,1564630204,"201051344000458","174011545737251",0.00,17.00,0,295.76,299.97,0.0,0.0,0.000,1387540.8,1387540.8,10273,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564630211,714301.00
07/31/2019 23:30,2,0.000,ALERT,213.74,298.77,60.022,1564630204,"201051344000890","174011545737251",0.00,16.70,0,295.46,300.27,0.0,0.0,0.000,1389379.9,1389379.9,10282,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564630213,714302.00
07/31/2019 23:30,2,0.000,ALERT,213.29,297.87,60.017,1564630204,"201051344000988","174011545737251",0.00,16.30,0,293.36,298.77,0.0,0.0,0.000,1051389.2,1051389.2,10270,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564630215,714303.00
07/31/2019 23:30,2,0.000,ALERT,214.41,299.07,60.012,1564630204,"201051344000582","174011545737251",0.00,16.00,0,295.76,299.97,0.0,0.0,0.000,1366420.2,1366420.2,10274,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564630217,714304.00
07/31/2019 23:30,2,0.000,ALERT,213.29,298.47,59.996,1564630204,"201051344000868","174011545737251",0.00,16.30,0,296.36,299.97,0.0,0.0,0.000,1374447.2,1374447.2,10271,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564630219,714305.00
07/31/2019 23:30,2,0.000,ALERT,213.96,298.47,60.022,1564630204,"201051344000576","174011545737251",0.00,16.30,0,295.76,299.37,0.0,0.0,0.000,1390335.6,1390335.6,10300,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564630220,714306.00
07/31/2019 23:30,2,0.000,ALERT,213.51,297.57,60.017,1564630204,"201051344001158","174011545737251",0.00,16.00,0,295.16,298.77,0.0,0.0,0.000,1367824.3,1367824.3,10270,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564630222,714307.00
07/31/2019 23:30,2,0.000,ALERT,213.96,297.87,60.028,1564630204,"201051344000917","174011545737251",0.00,17.00,0,293.66,298.77,0.0,0.0,0.000,1383684.3,1383684.3,10307,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564630224,714308.00
07/31/2019 23:30,2,0.000,ALERT,214.19,297.87,60.017,1564630204,"201051344000417","174011545737251",0.00,16.70,0,294.56,298.77,0.0,0.0,0.000,1091916.6,1091916.6,10299,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564630226,714309.00
07/31/2019 23:30,2,0.000,ALERT,214.19,298.47,60.017,1564630204,"201051344000685","174011545737251",0.00,16.30,0,295.16,299.37,0.0,0.0,0.000,1389588.3,1389588.3,10288,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564630228,714310.00
07/31/2019 23:30,2,0.000,ALERT,213.96,297.57,60.043,1564630204,"201051344000651","174011545737251",0.00,15.50,0,294.56,299.07,0.0,0.0,0.000,1384174.6,1384174.6,10281,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564630230,714311.00
07/31/2019 23:30,2,0.000,ALERT,213.29,298.47,60.022,1564630204,"201051344000594","174011545737251",0.00,17.00,0,295.46,299.67,0.0,0.0,0.000,1393882.7,1393882.7,10280,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564630232,714312.00
07/31/2019 23:30,2,0.000,ALERT,213.51,297.57,60.017,1564630204,"201051344000469","174011545737251",0.00,15.80,0,294.86,298.77,0.0,0.0,0.000,1374213.0,1374213.0,10290,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564630234,714313.00
07/31/2019 23:30,2,0.000,ALERT,214.19,298.77,60.028,1564630204,"201051344000585","174011545737251",0.00,16.70,0,294.56,299.37,0.0,0.0,0.000,1400025.0,1400025.0,10275,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564630236,714314.00
07/31/2019 23:30,2,0.000,ALERT,213.96,297.57,60.017,1564630204,"201051344000853","174011545737251",0.00,16.00,0,295.46,299.37,0.0,0.0,0.000,1396908.5,1396908.5,10287,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564630238,714315.00
07/31/2019 23:30,2,0.000,ALERT,214.19,298.77,60.022,1564630204,"201051344001145","174011545737251",0.00,15.80,0,295.46,300.27,0.0,0.0,0.000,1398495.4,1398495.4,10307,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564630239,714316.00
07/31/2019 23:30,2,0.000,ALERT,214.19,298.47,60.017,1564630204,"201051344000438","174011545737251",0.00,16.00,0,295.16,299.67,0.0,0.0,0.000,1392014.2,1392014.2,10278,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564630241,714317.00
07/31/2019 23:30,2,0.000,ALERT,213.74,298.47,60.017,1564630204,"201051344001135","174011545737251",0.00,16.00,0,295.16,299.97,0.0,0.0,0.000,1379767.3,1379767.3,10273,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564630243,714318.00
07/31/2019 23:30,2,0.000,ALERT,213.51,297.87,60.017,1564630204,"201051344000983","174011545737251",0.00,16.00,0,296.06,299.67,0.0,0.0,0.000,1395175.0,1395175.0,10279,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564630245,714319.00
07/31/2019 23:30,2,0.000,ALERT,214.19,298.17,60.012,1564630204,"201051344001203","174011545737251",0.00,16.00,0,294.86,301.17,0.0,0.0,0.000,1387906.4,1387906.4,10295,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564630247,714320.00
07/31/2019 23:30,2,0.000,ALERT,213.96,299.07,60.012,1564630204,"201051344001230","174011545737251",0.00,16.00,0,295.46,299.67,0.0,0.0,0.000,1382213.6,1382213.6,10323,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564630248,714321.00
07/31/2019 23:30,2,0.000,ALERT,213.74,298.47,60.012,1564630204,"201051344000646","174011545737251",0.00,16.30,0,294.26,299.07,0.0,0.0,0.000,1376249.5,1376249.5,10295,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564630250,714322.00
07/31/2019 23:30,2,0.000,ALERT,213.74,297.26,59.996,1564630204,"201051344000867","174011545737251",0.00,17.00,0,295.16,299.67,0.0,0.0,0.000,1372332.8,1372332.8,10291,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564630252,714323.00
07/31/2019 23:30,2,0.000,ALERT,213.96,297.26,59.980,1564630204,"201051344000633","174011545737251",0.00,16.00,0,293.96,298.47,0.0,0.0,0.000,1369024.2,1369024.2,10299,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564630254,714324.00
07/31/2019 23:30,2,0.000,ALERT,213.51,298.47,60.022,1564630204,"201051344000955","174011545737251",0.00,16.30,0,294.86,299.37,0.0,0.0,0.000,1396998.9,1396998.9,10291,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564630256,714325.00
07/31/2019 23:30,2,0.000,ALERT,213.74,296.96,60.012,1564630204,"201051344000648","174011545737251",0.00,15.80,0,294.86,299.07,0.0,0.0,0.000,1382519.2,1382519.2,10274,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564630258,714326.00
07/31/2019 23:30,2,0.000,ALERT,213.96,297.57,60.012,1564630204,"201051344000645","174011545737251",0.00,16.70,0,295.16,299.07,0.0,0.0,0.000,1388343.5,1388343.5,10282,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564630260,714327.00
07/31/2019 23:30,2,0.000,ALERT,213.51,298.17,60.033,1564630204,"201051344000569","174011545737251",0.00,16.30,0,296.06,299.97,0.0,0.0,0.000,1405621.6,1405621.6,10276,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564630261,714328.00
07/31/2019 23:30,2,0.000,ALERT,213.74,297.26,60.033,1564630204,"179051228000119","174011545737251",0.00,18.00,0,293.66,298.47,0.0,0.0,0.000,191523.9,191523.9,10375,0,0,0,L,46974696,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564630263,714329.00
07/31/2019 23:45,2,0.000,ALERT,212.83,299.07,60.038,1564631104,"201051344000579","174011545737251",0.00,16.30,0,296.06,300.57,0.0,0.0,0.000,1407073.8,1407073.8,10286,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564631106,714330.00
07/31/2019 23:45,2,0.000,ALERT,212.61,296.96,60.038,1564631104,"201051344001025","174011545737251",0.00,15.80,0,295.76,300.57,0.0,0.0,0.000,1392519.0,1392519.0,10281,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564631108,714331.00
07/31/2019 23:45,2,0.000,ALERT,212.83,297.57,60.049,1564631104,"201051344001093","174011545737251",0.00,16.70,0,296.36,299.97,0.0,0.0,0.000,1374112.1,1374112.1,10310,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564631110,714332.00
07/31/2019 23:45,2,0.000,ALERT,212.83,298.77,60.038,1564631104,"201051344000458","174011545737251",0.00,16.70,0,295.46,300.87,0.0,0.0,0.000,1387540.8,1387540.8,10275,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564631112,714333.00
07/31/2019 23:45,2,0.000,ALERT,212.61,297.87,60.043,1564631104,"201051344000890","174011545737251",0.00,16.30,0,296.66,301.17,0.0,0.0,0.000,1389379.9,1389379.9,10284,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564631114,714334.00
07/31/2019 23:45,2,0.000,ALERT,212.83,298.77,60.038,1564631104,"201051344000988","174011545737251",0.00,16.30,0,293.06,299.67,0.0,0.0,0.000,1051389.2,1051389.2,10272,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564631116,714335.00
07/31/2019 23:45,2,0.000,ALERT,213.29,298.47,60.038,1564631104,"201051344000582","174011545737251",0.00,15.80,0,296.96,300.87,0.0,0.0,0.000,1366420.2,1366420.2,10276,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564631117,714336.00
07/31/2019 23:45,2,0.000,ALERT,212.83,299.07,60.070,1564631104,"201051344000868","174011545737251",0.00,15.80,0,296.06,300.87,0.0,0.0,0.000,1374447.2,1374447.2,10273,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564631119,714337.00
07/31/2019 23:45,2,0.000,ALERT,213.29,299.07,60.022,1564631104,"201051344000576","174011545737251",0.00,16.00,0,295.46,299.97,0.0,0.0,0.000,1390335.6,1390335.6,10302,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564631121,714338.00
07/31/2019 23:45,2,0.000,ALERT,213.06,298.47,60.043,1564631104,"201051344001158","174011545737251",0.00,15.80,0,294.86,299.37,0.0,0.0,0.000,1367824.3,1367824.3,10272,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564631123,714339.00
07/31/2019 23:45,2,0.000,ALERT,212.83,296.96,60.049,1564631104,"201051344000917","174011545737251",0.00,16.70,0,294.86,299.67,0.0,0.0,0.000,1383684.3,1383684.3,10309,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564631125,714340.00
07/31/2019 23:45,2,0.000,ALERT,212.83,296.96,60.070,1564631104,"201051344000417","174011545737251",0.00,16.30,0,295.76,299.37,0.0,0.0,0.000,1091916.6,1091916.6,10301,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564631127,714341.00
07/31/2019 23:45,2,0.000,ALERT,213.29,297.57,60.059,1564631104,"201051344000685","174011545737251",0.00,16.00,0,296.36,299.97,0.0,0.0,0.000,1389588.3,1389588.3,10290,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564631129,714342.00
07/31/2019 23:45,2,0.000,ALERT,213.06,296.96,60.001,1564631104,"201051344000651","174011545737251",0.00,15.30,0,295.76,299.67,0.0,0.0,0.000,1384174.6,1384174.6,10283,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564631131,714343.00
07/31/2019 23:45,2,0.000,ALERT,212.83,299.37,60.006,1564631104,"201051344000594","174011545737251",0.00,16.70,0,295.16,300.57,0.0,0.0,0.000,1393882.7,1393882.7,10282,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564631132,714344.00
07/31/2019 23:45,2,0.000,ALERT,213.06,298.47,60.043,1564631104,"201051344000469","174011545737251",0.00,15.50,0,294.56,299.67,0.0,0.0,0.000,1374213.0,1374213.0,10292,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564631134,714345.00
07/31/2019 23:45,2,0.000,ALERT,213.06,297.87,60.038,1564631104,"201051344000585","174011545737251",0.00,16.30,0,295.76,300.27,0.0,0.0,0.000,1400025.0,1400025.0,10277,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564631136,714346.00
07/31/2019 23:45,2,0.000,ALERT,213.51,298.77,60.028,1564631104,"201051344000853","174011545737251",0.00,15.80,0,295.46,300.27,0.0,0.0,0.000,1396908.5,1396908.5,10289,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564631138,714347.00
07/31/2019 23:45,2,0.000,ALERT,213.06,297.87,60.038,1564631104,"201051344001145","174011545737251",0.00,15.80,0,296.96,300.87,0.0,0.0,0.000,1398495.4,1398495.4,10309,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564631140,714348.00
07/31/2019 23:45,2,0.000,ALERT,213.06,297.57,60.033,1564631104,"201051344000438","174011545737251",0.00,15.80,0,296.36,300.27,0.0,0.0,0.000,1392014.2,1392014.2,10280,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564631142,714349.00
07/31/2019 23:45,2,0.000,ALERT,212.61,297.57,60.049,1564631104,"201051344001135","174011545737251",0.00,16.00,0,296.36,300.57,0.0,0.0,0.000,1379767.3,1379767.3,10275,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564631144,714350.00
07/31/2019 23:45,2,0.000,ALERT,213.06,299.07,60.059,1564631104,"201051344000983","174011545737251",0.00,16.00,0,295.76,300.57,0.0,0.0,0.000,1395175.0,1395175.0,10281,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564631145,714351.00
07/31/2019 23:45,2,0.000,ALERT,212.83,297.26,60.043,1564631104,"201051344001203","174011545737251",0.00,16.00,0,296.06,301.77,0.0,0.0,0.000,1387906.4,1387906.4,10297,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564631147,714352.00
07/31/2019 23:45,2,0.000,ALERT,212.83,298.17,59.990,1564631104,"201051344001230","174011545737251",0.00,15.80,0,296.66,300.27,0.0,0.0,0.000,1382213.6,1382213.6,10325,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564631149,714353.00
07/31/2019 23:45,2,0.000,ALERT,212.61,297.26,60.033,1564631104,"201051344000646","174011545737251",0.00,16.00,0,295.46,299.97,0.0,0.0,0.000,1376249.5,1376249.5,10297,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564631151,714354.00
07/31/2019 23:45,2,0.000,ALERT,213.29,298.47,60.033,1564631104,"201051344000867","174011545737251",0.00,16.70,0,295.16,300.57,0.0,0.0,0.000,1372332.8,1372332.8,10293,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564631153,714355.00
07/31/2019 23:45,2,0.000,ALERT,213.51,298.17,60.054,1564631104,"201051344000633","174011545737251",0.00,15.80,0,293.66,299.37,0.0,0.0,0.000,1369024.2,1369024.2,10301,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564631154,714356.00
07/31/2019 23:45,2,0.000,ALERT,212.61,297.26,60.033,1564631104,"201051344000955","174011545737251",0.00,16.00,0,296.36,299.97,0.0,0.0,0.000,1396998.9,1396998.9,10293,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564631156,714357.00
07/31/2019 23:45,2,0.000,ALERT,213.29,297.87,60.033,1564631104,"201051344000648","174011545737251",0.00,15.50,0,294.86,299.97,0.0,0.0,0.000,1382519.2,1382519.2,10276,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564631158,714358.00
07/31/2019 23:45,2,0.000,ALERT,213.51,298.47,60.033,1564631104,"201051344000645","174011545737251",0.00,16.30,0,295.46,299.97,0.0,0.0,0.000,1388343.5,1388343.5,10284,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564631160,714359.00
07/31/2019 23:45,2,0.000,ALERT,213.06,299.07,60.033,1564631104,"201051344000569","174011545737251",0.00,16.00,0,296.06,300.87,0.0,0.0,0.000,1405621.6,1405621.6,10278,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564631162,714360.00
07/31/2019 23:45,2,0.000,ALERT,213.29,298.17,60.059,1564631104,"179051228000119","174011545737251",0.00,17.80,0,293.96,299.37,0.0,0.0,0.000,191523.9,191523.9,10377,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564631164,714361.00
